Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,0,814.0,102.0,2.7,16.6,562.0,909.38,704.47
2018,2,1,13,15,828.5,94.5,2.65,16.7,553.5,903.14,699.72
2018,2,1,13,30,843.0,87.0,2.6,16.8,545.0,892.92,692.63
2018,2,1,13,45,860.0,78.5,2.6,16.9,530.0,870.98,677.9
2018,2,1,14,0,877.0,70.0,2.6,17.0,515.0,853.84,666.73
2018,2,1,14,15,856.0,69.0,2.4,16.9,484.0,810.3,635.73
2018,2,1,14,30,835.0,68.0,2.2,16.8,453.0,764.93,603.43
2018,2,1,14,45,786.5,71.5,2.05,16.65,413.0,709.29,563.83
2018,2,1,15,0,738.0,75.0,1.9,16.5,373.0,646.95,518.75
2018,2,1,15,15,745.0,66.0,1.9,16.5,341.0,609.2,492.02
2018,2,1,15,30,752.0,57.0,1.9,16.5,309.0,568.51,460.64
2018,2,1,15,45,682.0,57.5,1.45,15.3,263.0,490.77,398.72
2018,2,1,16,0,612.0,58.0,1.0,14.1,217.0,420.8,341.15
2018,2,1,16,15,562.0,50.0,1.1,13.6,174.5,353.45,285.54
2018,2,1,16,30,512.0,42.0,1.2,13.1,132.0,290.43,230.97
2018,2,1,16,45,446.0,35.5,1.25,12.55,97.0,227.92,174.87
2018,2,1,17,0,380.0,29.0,1.3,12.0,62.0,172.29,117.19
2018,2,1,17,15,218.5,17.0,1.3,11.75,33.5,72.75,0.0
2018,2,1,17,30,57.0,5.0,1.3,11.5,5.0,4.55,0.0
2018,2,1,17,45,28.5,2.5,1.35,11.3,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,7,15,154.5,9.5,2.1,6.1,17.5,41.72,0.0
2018,2,2,7,30,309.0,19.0,2.4,6.8,35.0,113.63,0.0
2018,2,2,7,45,347.0,30.0,2.7,7.45,65.0,166.01,120.59
2018,2,2,8,0,385.0,41.0,3.0,8.1,95.0,214.16,170.22
2018,2,2,8,15,469.5,48.0,2.95,8.7,138.0,282.89,232.51
2018,2,2,8,30,554.0,55.0,2.9,9.3,181.0,360.09,300.55
2018,2,2,8,45,593.0,62.0,2.85,9.9,222.0,420.08,352.59
2018,2,2,9,0,632.0,69.0,2.8,10.5,263.0,482.7,404.82
2018,2,2,9,15,543.0,96.5,2.8,11.0,279.5,487.61,408.02
2018,2,2,9,30,454.0,124.0,2.8,11.5,296.0,477.95,398.79
2018,2,2,9,45,635.5,99.0,2.8,11.95,365.0,608.93,503.96
2018,2,2,10,0,817.0,74.0,2.8,12.4,434.0,741.0,602.13
2018,2,2,10,15,820.0,79.0,2.75,12.85,461.5,778.77,626.58
2018,2,2,10,30,823.0,84.0,2.7,13.3,489.0,813.81,649.37
2018,2,2,10,45,771.0,102.5,2.7,13.7,496.5,814.06,647.2
2018,2,2,11,0,719.0,121.0,2.7,14.1,504.0,814.52,645.65
2018,2,2,11,15,630.5,153.0,2.65,14.5,496.5,785.9,622.86
2018,2,2,11,30,542.0,185.0,2.6,14.9,489.0,744.5,590.43
2018,2,2,11,45,562.5,181.5,2.6,15.25,501.5,766.7,606.3
2018,2,2,12,0,583.0,178.0,2.6,15.6,514.0,786.79,619.73
2018,2,2,12,15,660.0,154.5,2.6,15.85,536.0,843.33,659.27
2018,2,2,12,30,737.0,131.0,2.6,16.1,558.0,889.09,690.41
2018,2,2,12,45,819.0,105.0,2.65,16.4,575.0,926.18,715.66
2018,2,2,13,0,901.0,79.0,2.7,16.7,592.0,954.38,734.8
2018,2,2,13,15,856.5,88.5,2.7,16.75,567.0,923.01,713.2
2018,2,2,13,30,812.0,98.0,2.7,16.8,542.0,879.51,683.63
2018,2,2,13,45,835.0,87.5,2.75,16.85,529.0,870.02,678.42
2018,2,2,14,0,858.0,77.0,2.8,16.9,516.0,855.89,669.71
2018,2,2,14,15,846.0,74.0,2.7,16.8,487.5,817.38,642.98
2018,2,2,14,30,834.0,71.0,2.6,16.7,459.0,776.48,614.55
2018,2,2,14,45,808.5,70.0,2.45,16.6,423.5,725.56,578.21
2018,2,2,15,0,783.0,69.0,2.3,16.5,388.0,673.72,540.8
2018,2,2,15,15,760.5,66.0,2.3,16.5,351.0,620.97,502.68
2018,2,2,15,30,738.0,63.0,2.3,16.5,314.0,567.82,461.57
2018,2,2,15,45,681.5,60.5,1.65,15.35,268.0,494.88,402.74
2018,2,2,16,0,625.0,58.0,1.0,14.2,222.0,428.6,347.23
2018,2,2,16,15,568.5,51.5,1.05,13.55,179.5,359.06,289.99
2018,2,2,16,30,512.0,45.0,1.1,12.9,137.0,294.45,234.4
2018,2,2,16,45,421.0,37.5,1.15,12.3,98.5,221.0,170.21
2018,2,2,17,0,330.0,30.0,1.2,11.7,60.0,157.47,109.31
2018,2,2,17,15,193.0,18.0,1.2,11.45,33.0,78.46,0.0
2018,2,2,17,30,56.0,6.0,1.2,11.2,6.0,17.03,0.0
2018,2,2,17,45,28.0,3.0,1.25,11.0,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,3,7,15,154.5,10.5,1.6,6.45,18.5,42.59,0.0
2018,2,3,7,30,309.0,21.0,1.8,7.4,37.0,115.92,11.79
2018,2,3,7,45,444.0,28.0,2.05,8.35,77.5,192.09,139.82
2018,2,3,8,0,579.0,35.0,2.3,9.3,118.0,279.86,220.64
2018,2,3,8,15,648.0,39.5,2.4,9.9,163.5,349.95,284.8
2018,2,3,8,30,717.0,44.0,2.5,10.5,209.0,426.2,352.06
2018,2,3,8,45,758.5,47.5,2.6,11.15,254.0,491.82,408.45
2018,2,3,9,0,800.0,51.0,2.7,11.8,299.0,559.81,464.52
2018,2,3,9,15,828.5,53.5,2.75,12.4,341.0,614.84,508.47
2018,2,3,9,30,857.0,56.0,2.8,13.0,383.0,674.73,552.97
2018,2,3,9,45,876.5,58.0,2.8,13.55,420.5,727.24,589.86
2018,2,3,10,0,896.0,60.0,2.8,14.1,458.0,778.52,625.02
2018,2,3,10,15,909.0,61.0,2.75,14.5,489.0,821.66,653.56
2018,2,3,10,30,922.0,62.0,2.7,14.9,520.0,862.48,679.97
2018,2,3,10,45,930.0,63.0,2.6,15.25,544.0,896.35,700.8
2018,2,3,11,0,938.0,64.0,2.5,15.6,568.0,927.12,719.2
2018,2,3,11,15,944.0,65.0,2.5,15.9,585.5,952.79,734.99
2018,2,3,11,30,950.0,66.0,2.5,16.2,603.0,974.92,748.39
2018,2,3,11,45,953.0,66.0,2.45,16.45,612.5,989.27,756.19
2018,2,3,12,0,956.0,66.0,2.4,16.7,622.0,999.77,761.55
2018,2,3,12,15,956.5,66.5,2.4,16.85,624.0,1004.64,764.12
2018,2,3,12,30,957.0,67.0,2.4,17.0,626.0,1005.54,764.25
2018,2,3,12,45,954.5,67.5,2.4,17.2,620.0,999.62,759.87
2018,2,3,13,0,952.0,68.0,2.4,17.4,614.0,989.8,753.1
2018,2,3,13,15,947.5,67.0,2.35,17.4,600.0,972.35,741.4
2018,2,3,13,30,943.0,66.0,2.3,17.4,586.0,951.2,727.38
2018,2,3,13,45,935.5,65.0,2.3,17.45,564.5,923.82,709.58
2018,2,3,14,0,928.0,64.0,2.3,17.5,543.0,893.15,689.55
2018,2,3,14,15,917.0,62.5,2.2,17.4,514.5,855.81,664.27
2018,2,3,14,30,906.0,61.0,2.1,17.3,486.0,815.79,637.02
2018,2,3,14,45,890.0,59.0,2.0,17.2,451.5,768.83,604.59
2018,2,3,15,0,874.0,57.0,1.9,17.1,417.0,720.09,570.51
2018,2,3,15,15,850.0,55.0,1.9,17.1,377.0,664.36,531.21
2018,2,3,15,30,826.0,53.0,1.9,17.1,337.0,608.18,489.7
2018,2,3,15,45,791.5,50.0,1.35,16.1,293.0,548.89,441.59
2018,2,3,16,0,757.0,47.0,0.8,15.1,249.0,485.78,388.72
2018,2,3,16,15,703.5,43.0,0.8,14.8,203.5,413.76,329.75
2018,2,3,16,30,650.0,39.0,0.8,14.5,158.0,345.89,271.59
2018,2,3,16,45,558.0,33.0,0.75,14.2,114.5,265.7,201.94
2018,2,3,17,0,466.0,27.0,0.7,13.9,71.0,194.92,135.05
2018,2,3,17,15,291.5,18.0,0.7,13.9,40.5,105.4,0.0
2018,2,3,17,30,117.0,9.0,0.7,13.9,10.0,32.42,0.0
2018,2,3,17,45,58.5,4.5,0.7,13.9,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.5,1.0,7.75,11.5,16.12,0.0
2018,2,4,7,30,70.0,19.0,1.0,8.4,23.0,43.94,6.92
2018,2,4,7,45,109.0,35.0,0.95,9.05,48.0,84.13,60.88
2018,2,4,8,0,148.0,51.0,0.9,9.7,73.0,123.46,97.09
2018,2,4,8,15,164.5,67.5,1.1,10.1,99.5,157.78,128.36
2018,2,4,8,30,181.0,84.0,1.3,10.5,126.0,193.76,160.41
2018,2,4,8,45,115.0,95.5,1.45,10.9,124.0,169.81,140.93
2018,2,4,9,0,49.0,107.0,1.6,11.3,122.0,138.1,113.61
2018,2,4,9,15,37.5,108.5,1.65,11.7,121.0,132.69,108.78
2018,2,4,9,30,26.0,110.0,1.7,12.1,120.0,126.7,103.22
2018,2,4,9,45,141.5,147.5,1.8,12.5,210.0,267.05,222.12
2018,2,4,10,0,257.0,185.0,1.9,12.9,300.0,420.6,346.05
2018,2,4,10,15,311.5,191.0,2.0,13.3,340.0,480.88,392.69
2018,2,4,10,30,366.0,197.0,2.1,13.7,380.0,543.83,441.07
2018,2,4,10,45,470.0,181.5,2.15,14.15,428.5,643.63,516.89
2018,2,4,11,0,574.0,166.0,2.2,14.6,477.0,730.88,581.45
2018,2,4,11,15,636.0,152.0,2.2,14.9,506.5,791.51,623.18
2018,2,4,11,30,698.0,138.0,2.2,15.2,536.0,844.54,659.01
2018,2,4,11,45,784.0,116.5,2.25,15.5,570.0,902.77,698.47
2018,2,4,12,0,870.0,95.0,2.3,15.8,604.0,965.72,740.58
2018,2,4,12,15,910.0,84.0,2.25,15.85,618.0,983.92,751.42
2018,2,4,12,30,950.0,73.0,2.2,15.9,632.0,1008.08,766.82
2018,2,4,12,45,947.0,73.5,2.15,15.95,626.0,1001.72,761.71
2018,2,4,13,0,944.0,74.0,2.1,16.0,620.0,991.48,754.51
2018,2,4,13,15,940.0,73.0,2.05,16.0,606.0,974.6,743.18
2018,2,4,13,30,936.0,72.0,2.0,16.0,592.0,954.04,729.54
2018,2,4,13,45,929.0,70.5,2.0,16.05,570.5,926.59,711.77
2018,2,4,14,0,922.0,69.0,2.0,16.1,549.0,895.85,691.79
2018,2,4,14,15,912.0,67.0,1.95,16.1,520.5,858.84,666.99
2018,2,4,14,30,902.0,65.0,1.9,16.1,492.0,819.1,640.18
2018,2,4,14,45,887.5,62.5,1.9,16.15,457.5,772.75,608.72
2018,2,4,15,0,873.0,60.0,1.9,16.2,423.0,724.5,575.45
2018,2,4,15,15,849.0,57.5,1.9,16.2,382.5,668.08,535.59
2018,2,4,15,30,825.0,55.0,1.9,16.2,342.0,611.22,493.52
2018,2,4,15,45,791.0,52.0,1.45,15.1,298.0,552.11,446.25
2018,2,4,16,0,757.0,49.0,1.0,14.0,254.0,489.13,394.3
2018,2,4,16,15,704.0,44.5,1.05,13.45,208.0,416.59,335.06
2018,2,4,16,30,651.0,40.0,1.1,12.9,162.0,348.17,276.38
2018,2,4,16,45,559.5,34.5,1.15,12.35,118.5,268.41,206.78
2018,2,4,17,0,468.0,29.0,1.2,11.8,75.0,197.7,140.36
2018,2,4,17,15,293.0,19.5,1.2,11.75,43.0,108.11,6.74
2018,2,4,17,30,118.0,10.0,1.2,11.7,11.0,33.6,0.0
2018,2,4,17,45,59.0,5.0,1.2,11.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,7,15,149.5,11.0,1.7,6.85,20.0,41.94,0.0
2018,2,5,7,30,299.0,22.0,1.9,7.5,40.0,115.49,37.6
2018,2,5,7,45,427.5,29.5,2.15,8.2,80.5,192.02,142.25
2018,2,5,8,0,556.0,37.0,2.4,8.9,121.0,273.37,216.81
2018,2,5,8,15,625.0,42.5,2.45,9.5,166.5,343.55,280.76
2018,2,5,8,30,694.0,48.0,2.5,10.1,212.0,420.05,347.96
2018,2,5,8,45,737.0,51.5,2.6,10.75,257.0,485.65,404.22
2018,2,5,9,0,780.0,55.0,2.7,11.4,302.0,553.79,460.35
2018,2,5,9,15,799.5,59.0,2.85,12.05,342.0,609.32,504.7
2018,2,5,9,30,819.0,63.0,3.0,12.7,382.0,664.37,546.31
2018,2,5,9,45,732.0,89.0,3.15,13.35,394.5,669.93,548.28
2018,2,5,10,0,645.0,115.0,3.3,14.0,407.0,662.32,540.52
2018,2,5,10,15,633.5,126.5,3.3,14.6,429.5,690.21,559.39
2018,2,5,10,30,622.0,138.0,3.3,15.2,452.0,714.91,575.42
2018,2,5,10,45,503.5,179.0,3.35,15.8,441.0,670.39,538.19
2018,2,5,11,0,385.0,220.0,3.4,16.4,430.0,607.85,487.11
2018,2,5,11,15,343.5,237.0,3.4,16.9,428.5,598.21,477.6
2018,2,5,11,30,302.0,254.0,3.4,17.4,427.0,585.72,465.67
2018,2,5,11,45,402.0,232.0,3.4,17.9,466.5,657.49,521.02
2018,2,5,12,0,502.0,210.0,3.4,18.4,506.0,749.04,588.61
2018,2,5,12,15,593.5,181.0,3.3,18.7,532.0,805.01,629.04
2018,2,5,12,30,685.0,152.0,3.2,19.0,558.0,867.23,671.54
2018,2,5,12,45,797.0,115.5,3.15,19.3,583.5,921.36,707.93
2018,2,5,13,0,909.0,79.0,3.1,19.6,609.0,966.24,737.54
2018,2,5,13,15,919.5,73.5,2.95,19.7,599.0,957.63,730.29
2018,2,5,13,30,930.0,68.0,2.8,19.8,589.0,944.92,720.86
2018,2,5,13,45,916.0,68.5,2.7,19.9,565.5,913.87,699.4
2018,2,5,14,0,902.0,69.0,2.6,20.0,542.0,879.88,676.1
2018,2,5,14,15,903.0,64.5,2.4,19.85,517.0,849.46,655.12
2018,2,5,14,30,904.0,60.0,2.2,19.7,492.0,815.64,631.66
2018,2,5,14,45,888.5,58.5,2.05,19.6,457.5,769.67,599.77
2018,2,5,15,0,873.0,57.0,1.9,19.5,423.0,721.87,566.32
2018,2,5,15,15,849.5,54.5,1.9,19.5,383.0,665.7,527.13
2018,2,5,15,30,826.0,52.0,1.9,19.5,343.0,609.04,485.94
2018,2,5,15,45,792.5,49.5,1.45,18.2,299.5,546.28,437.03
2018,2,5,16,0,759.0,47.0,1.0,16.9,256.0,488.68,389.99
2018,2,5,16,15,706.0,43.0,1.05,16.35,210.0,416.59,331.74
2018,2,5,16,30,653.0,39.0,1.1,15.8,164.0,348.62,274.13
2018,2,5,16,45,564.0,34.0,1.15,15.25,120.5,270.22,206.4
2018,2,5,17,0,475.0,29.0,1.2,14.7,77.0,200.63,142.29
2018,2,5,17,15,300.0,20.0,1.2,14.55,44.5,111.38,23.26
2018,2,5,17,30,125.0,11.0,1.2,14.4,12.0,36.01,0.0
2018,2,5,17,45,62.5,5.5,1.2,14.2,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.75,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,5.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,5.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,2,6,6,45,4.5,0.5,3.0,4.9,0.5,0.0,0.0
2018,2,6,7,0,9.0,1.0,3.1,5.1,1.0,0.0,0.0
2018,2,6,7,15,206.0,11.5,3.25,5.8,24.0,54.47,0.0
2018,2,6,7,30,403.0,22.0,3.4,6.5,47.0,141.49,58.22
2018,2,6,7,45,531.0,27.5,3.55,7.15,90.5,221.19,165.42
2018,2,6,8,0,659.0,33.0,3.7,7.8,134.0,309.72,247.31
2018,2,6,8,15,722.0,37.0,3.8,8.5,182.0,378.34,311.32
2018,2,6,8,30,785.0,41.0,3.9,9.2,230.0,454.41,379.3
2018,2,6,8,45,823.5,43.5,4.0,9.9,276.5,520.15,436.48
2018,2,6,9,0,862.0,46.0,4.1,10.6,323.0,587.98,493.12
2018,2,6,9,15,887.0,48.0,4.2,11.25,366.0,647.91,541.53
2018,2,6,9,30,912.0,50.0,4.3,11.9,409.0,707.67,585.98
2018,2,6,9,45,929.0,51.5,4.35,12.55,447.0,760.28,623.47
2018,2,6,10,0,946.0,53.0,4.4,13.2,485.0,811.29,659.02
2018,2,6,10,15,956.5,54.5,4.45,13.75,516.5,855.08,688.84
2018,2,6,10,30,967.0,56.0,4.5,14.3,548.0,896.19,716.35
2018,2,6,10,45,975.5,57.0,4.5,14.8,573.5,931.98,739.46
2018,2,6,11,0,984.0,58.0,4.5,15.3,599.0,964.51,760.06
2018,2,6,11,15,989.5,58.5,4.55,15.6,616.5,990.18,776.73
2018,2,6,11,30,995.0,59.0,4.6,15.9,634.0,1012.11,790.84
2018,2,6,11,45,997.0,59.0,4.65,16.25,643.0,1026.19,799.41
2018,2,6,12,0,999.0,59.0,4.7,16.6,652.0,1036.21,805.33
2018,2,6,12,15,997.5,59.5,4.65,16.75,653.5,1039.42,806.36
2018,2,6,12,30,996.0,60.0,4.6,16.9,655.0,1038.46,804.72
2018,2,6,12,45,993.0,60.5,4.6,17.1,648.5,1031.93,799.75
2018,2,6,13,0,990.0,61.0,4.6,17.3,642.0,1021.33,792.16
2018,2,6,13,15,985.5,60.0,4.55,17.3,627.5,1003.37,779.77
2018,2,6,13,30,981.0,59.0,4.5,17.3,613.0,981.55,764.84
2018,2,6,13,45,972.5,58.5,4.4,17.3,590.5,953.05,744.89
2018,2,6,14,0,964.0,58.0,4.3,17.3,568.0,921.16,722.72
2018,2,6,14,15,952.5,57.0,4.05,17.15,538.5,882.88,695.79
2018,2,6,14,30,941.0,56.0,3.8,17.0,509.0,841.82,666.78
2018,2,6,14,45,925.0,55.0,3.55,16.8,474.0,794.73,633.3
2018,2,6,15,0,909.0,54.0,3.3,16.6,439.0,745.72,598.08
2018,2,6,15,15,887.0,51.5,3.3,16.6,398.0,688.98,557.26
2018,2,6,15,30,865.0,49.0,3.3,16.6,357.0,631.5,514.54
2018,2,6,15,45,832.0,47.0,2.65,15.25,312.5,567.71,463.84
2018,2,6,16,0,799.0,45.0,2.0,13.9,268.0,505.06,412.04
2018,2,6,16,15,746.5,42.0,1.95,13.0,221.0,436.28,354.67
2018,2,6,16,30,694.0,39.0,1.9,12.1,174.0,367.43,294.82
2018,2,6,16,45,605.5,34.0,1.85,11.2,128.5,286.78,223.65
2018,2,6,17,0,517.0,29.0,1.8,10.3,83.0,214.98,156.62
2018,2,6,17,15,330.0,20.0,1.8,9.95,48.0,117.86,38.84
2018,2,6,17,30,143.0,11.0,1.8,9.6,13.0,39.84,0.0
2018,2,6,17,45,71.5,5.5,1.75,9.3,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.15,5.6,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.1,5.8,2.0,0.0,0.0
2018,2,7,7,15,189.5,13.5,1.3,6.7,24.5,52.77,0.0
2018,2,7,7,30,352.0,24.0,1.5,7.6,47.0,133.28,63.22
2018,2,7,7,45,467.0,31.0,1.65,8.45,88.0,203.23,151.7
2018,2,7,8,0,582.0,38.0,1.8,9.3,129.0,285.14,225.88
2018,2,7,8,15,648.0,43.0,1.95,9.85,175.5,355.1,289.34
2018,2,7,8,30,714.0,48.0,2.1,10.4,222.0,430.99,355.74
2018,2,7,8,45,755.5,51.0,2.25,10.95,267.5,496.37,411.6
2018,2,7,9,0,797.0,54.0,2.4,11.5,313.0,564.1,467.27
2018,2,7,9,15,824.5,56.5,2.45,12.2,355.5,618.82,510.35
2018,2,7,9,30,852.0,59.0,2.5,12.9,398.0,678.26,553.84
2018,2,7,9,45,871.5,61.5,2.55,13.6,436.0,731.59,590.94
2018,2,7,10,0,891.0,64.0,2.6,14.3,474.0,783.69,626.33
2018,2,7,10,15,905.0,65.5,2.5,14.75,506.0,828.46,655.24
2018,2,7,10,30,919.0,67.0,2.4,15.2,538.0,870.96,681.94
2018,2,7,10,45,929.0,67.5,2.35,15.7,563.0,906.14,703.32
2018,2,7,11,0,939.0,68.0,2.3,16.2,588.0,938.31,722.4
2018,2,7,11,15,945.0,69.0,2.25,16.5,606.0,964.22,737.58
2018,2,7,11,30,951.0,70.0,2.2,16.8,624.0,986.57,750.34
2018,2,7,11,45,954.5,70.5,2.15,17.1,634.0,1002.22,758.63
2018,2,7,12,0,958.0,71.0,2.1,17.4,644.0,1014.01,764.49
2018,2,7,12,15,956.0,72.0,2.05,17.55,645.5,1017.21,765.23
2018,2,7,12,30,954.0,73.0,2.0,17.7,647.0,1016.41,763.59
2018,2,7,12,45,948.5,74.0,2.0,17.9,640.0,1008.28,757.83
2018,2,7,13,0,943.0,75.0,2.0,18.1,633.0,996.29,749.76
2018,2,7,13,15,937.5,75.0,2.0,18.15,619.0,979.26,738.94
2018,2,7,13,30,932.0,75.0,2.0,18.2,605.0,958.58,725.83
2018,2,7,13,45,924.0,73.5,2.0,18.25,583.0,930.24,707.65
2018,2,7,14,0,916.0,72.0,2.0,18.3,561.0,898.66,687.31
2018,2,7,14,15,904.5,71.0,1.95,18.15,532.5,861.69,663.18
2018,2,7,14,30,893.0,70.0,1.9,18.0,504.0,822.1,637.09
2018,2,7,14,45,876.0,68.0,1.85,17.85,469.0,774.59,605.13
2018,2,7,15,0,859.0,66.0,1.8,17.7,434.0,725.38,571.55
2018,2,7,15,15,835.0,63.5,1.8,17.7,393.5,674.92,536.51
2018,2,7,15,30,811.0,61.0,1.8,17.7,353.0,617.75,494.49
2018,2,7,15,45,776.5,57.5,1.5,16.4,308.5,552.91,444.86
2018,2,7,16,0,742.0,54.0,1.2,15.1,264.0,489.36,394.3
2018,2,7,16,15,688.5,50.0,1.25,14.1,218.0,417.42,336.36
2018,2,7,16,30,635.0,46.0,1.3,13.1,172.0,349.52,278.86
2018,2,7,16,45,546.0,39.0,1.3,12.15,127.0,269.33,209.42
2018,2,7,17,0,457.0,32.0,1.3,11.2,82.0,202.23,148.01
2018,2,7,17,15,297.5,22.5,1.35,10.85,48.5,114.92,47.72
2018,2,7,17,30,138.0,13.0,1.4,10.5,15.0,40.67,0.0
2018,2,7,17,45,69.0,6.5,1.4,10.2,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,6,45,14.5,1.5,1.05,6.25,1.0,0.0,0.0
2018,2,8,7,0,29.0,3.0,1.0,6.4,2.0,0.0,0.0
2018,2,8,7,15,198.5,14.0,1.0,7.15,26.0,55.18,0.0
2018,2,8,7,30,368.0,25.0,1.0,7.9,50.0,139.41,73.31
2018,2,8,7,45,482.0,31.5,1.0,8.65,92.0,208.99,156.16
2018,2,8,8,0,596.0,38.0,1.0,9.4,134.0,290.98,229.5
2018,2,8,8,15,661.5,43.0,0.95,9.9,181.0,361.56,292.18
2018,2,8,8,30,727.0,48.0,0.9,10.4,228.0,438.03,357.12
2018,2,8,8,45,768.0,51.5,0.9,10.9,274.5,504.51,411.8
2018,2,8,9,0,809.0,55.0,0.9,11.4,321.0,573.3,465.85
2018,2,8,9,15,838.5,57.0,0.9,12.1,364.0,629.4,507.94
2018,2,8,9,30,868.0,59.0,0.9,12.8,407.0,690.34,550.14
2018,2,8,9,45,889.5,60.0,0.95,13.45,445.5,744.0,585.97
2018,2,8,10,0,911.0,61.0,1.0,14.1,484.0,796.53,620.25
2018,2,8,10,15,924.0,62.5,1.05,14.6,516.0,841.27,648.83
2018,2,8,10,30,937.0,64.0,1.1,15.1,548.0,883.61,675.45
2018,2,8,10,45,946.5,65.0,1.15,15.55,573.5,919.56,697.62
2018,2,8,11,0,956.0,66.0,1.2,16.0,599.0,952.41,717.65
2018,2,8,11,15,961.5,67.0,1.3,16.35,617.0,978.25,734.15
2018,2,8,11,30,967.0,68.0,1.4,16.7,635.0,1000.45,748.39
2018,2,8,11,45,970.5,68.0,1.45,17.05,645.0,1015.69,757.36
2018,2,8,12,0,974.0,68.0,1.5,17.4,655.0,1027.0,763.99
2018,2,8,12,15,975.0,68.0,1.6,17.55,657.0,1031.89,768.04
2018,2,8,12,30,976.0,68.0,1.7,17.7,659.0,1032.71,769.64
2018,2,8,12,45,975.0,67.0,1.75,17.85,652.5,1026.25,765.91
2018,2,8,13,0,974.0,66.0,1.8,18.0,646.0,1015.75,759.77
2018,2,8,13,15,970.0,65.0,1.9,18.05,632.0,998.44,750.24
2018,2,8,13,30,966.0,64.0,2.0,18.1,618.0,977.31,738.22
2018,2,8,13,45,959.5,63.5,2.05,18.15,596.5,950.85,722.0
2018,2,8,14,0,953.0,63.0,2.1,18.2,575.0,920.94,703.43
2018,2,8,14,15,942.5,61.5,2.0,18.05,546.0,883.09,678.27
2018,2,8,14,30,932.0,60.0,1.9,17.9,517.0,842.4,651.09
2018,2,8,14,45,917.0,58.0,1.85,17.8,481.5,794.97,619.3
2018,2,8,15,0,902.0,56.0,1.8,17.7,446.0,745.57,585.71
2018,2,8,15,15,880.0,54.0,1.8,17.7,405.5,689.61,546.94
2018,2,8,15,30,858.0,52.0,1.8,17.7,365.0,632.93,506.29
2018,2,8,15,45,826.5,49.5,1.4,16.5,320.0,569.51,456.98
2018,2,8,16,0,795.0,47.0,1.0,15.3,275.0,507.08,406.52
2018,2,8,16,15,746.5,43.0,1.05,14.75,228.0,438.94,351.38
2018,2,8,16,30,698.0,39.0,1.1,14.2,181.0,370.46,293.36
2018,2,8,16,45,616.5,34.5,1.15,13.6,135.5,292.62,225.87
2018,2,8,17,0,535.0,30.0,1.2,13.0,90.0,222.81,162.22
2018,2,8,17,15,363.5,22.0,1.15,12.85,54.0,130.32,62.03
2018,2,8,17,30,192.0,14.0,1.1,12.7,18.0,52.94,0.0
2018,2,8,17,45,96.0,7.0,1.1,12.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.7,8.6,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,8.5,3.0,0.0,0.0
2018,2,9,7,15,237.0,13.5,0.9,9.0,28.5,62.99,0.0
2018,2,9,7,30,434.0,23.0,1.0,9.5,54.0,153.59,86.18
2018,2,9,7,45,539.5,28.5,1.15,10.05,97.0,225.75,168.29
2018,2,9,8,0,645.0,34.0,1.3,10.6,140.0,306.31,241.01
2018,2,9,8,15,706.0,38.0,1.3,11.05,187.5,376.22,303.63
2018,2,9,8,30,767.0,42.0,1.3,11.5,235.0,448.1,365.59
2018,2,9,8,45,805.5,45.0,1.35,12.0,282.0,513.92,420.43
2018,2,9,9,0,844.0,48.0,1.4,12.5,329.0,581.85,474.61
2018,2,9,9,15,869.0,50.5,1.45,13.2,372.0,641.89,520.3
2018,2,9,9,30,894.0,53.0,1.5,13.9,415.0,701.8,562.12
2018,2,9,9,45,911.0,55.0,1.55,14.55,453.5,754.58,597.61
2018,2,9,10,0,928.0,57.0,1.6,15.2,492.0,805.8,631.25
2018,2,9,10,15,939.5,58.5,1.7,15.75,524.0,849.99,660.14
2018,2,9,10,30,951.0,60.0,1.8,16.3,556.0,891.62,686.97
2018,2,9,10,45,958.5,62.0,1.95,16.8,581.5,927.56,710.39
2018,2,9,11,0,966.0,64.0,2.1,17.3,607.0,960.24,731.52
2018,2,9,11,15,970.0,64.5,2.2,17.65,624.0,984.31,746.69
2018,2,9,11,30,974.0,65.0,2.3,18.0,641.0,1004.64,759.49
2018,2,9,11,45,920.5,83.0,2.4,18.35,634.0,988.42,747.95
2018,2,9,12,0,867.0,101.0,2.5,18.7,627.0,976.69,739.91
2018,2,9,12,15,866.5,101.5,2.55,18.95,628.5,980.42,742.17
2018,2,9,12,30,866.0,102.0,2.6,19.2,630.0,980.42,741.91
2018,2,9,12,45,805.5,119.0,2.65,19.45,606.5,938.46,713.39
2018,2,9,13,0,745.0,136.0,2.7,19.7,583.0,900.23,687.67
2018,2,9,13,15,809.5,113.5,2.65,19.8,589.5,918.2,700.21
2018,2,9,13,30,874.0,91.0,2.6,19.9,596.0,936.93,712.83
2018,2,9,13,45,873.0,88.5,2.5,20.0,577.5,914.43,696.97
2018,2,9,14,0,872.0,86.0,2.4,20.1,559.0,888.5,679.23
2018,2,9,14,15,822.0,90.0,2.25,20.0,517.5,825.53,635.87
2018,2,9,14,30,772.0,94.0,2.1,19.9,476.0,762.17,592.03
2018,2,9,14,45,706.0,100.5,2.0,19.85,431.0,693.95,544.28
2018,2,9,15,0,640.0,107.0,1.9,19.8,386.0,623.66,493.72
2018,2,9,15,15,623.0,99.0,1.9,19.8,350.0,573.95,457.32
2018,2,9,15,30,606.0,91.0,1.9,19.8,314.0,523.81,419.41
2018,2,9,15,45,565.0,84.0,1.5,18.35,272.0,460.11,370.34
2018,2,9,16,0,524.0,77.0,1.1,16.9,230.0,398.94,321.65
2018,2,9,16,15,406.5,74.0,1.15,16.0,180.5,302.92,244.62
2018,2,9,16,30,289.0,71.0,1.2,15.1,131.0,224.18,179.44
2018,2,9,16,45,239.5,56.0,1.25,14.15,97.0,170.78,133.44
2018,2,9,17,0,190.0,41.0,1.3,13.2,63.0,123.11,91.06
2018,2,9,17,15,151.5,27.0,1.35,12.75,39.5,81.56,42.84
2018,2,9,17,30,113.0,13.0,1.4,12.3,16.0,35.53,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.8,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.2,5.75,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.2,5.9,2.0,0.0,0.0
2018,2,10,7,15,192.0,14.0,1.45,6.65,28.0,53.88,0.0
2018,2,10,7,30,370.0,26.0,1.7,7.4,54.0,142.83,86.11
2018,2,10,7,45,506.0,31.0,1.95,8.15,99.0,217.28,164.55
2018,2,10,8,0,642.0,36.0,2.2,8.9,144.0,307.74,245.34
2018,2,10,8,15,703.0,40.5,2.35,9.5,192.0,378.3,309.53
2018,2,10,8,30,764.0,45.0,2.5,10.1,240.0,454.29,376.08
2018,2,10,8,45,802.5,47.5,2.65,10.7,286.5,516.14,429.16
2018,2,10,9,0,841.0,50.0,2.8,11.3,333.0,583.39,484.41
2018,2,10,9,15,866.0,52.0,3.05,12.0,376.0,642.74,531.72
2018,2,10,9,30,891.0,54.0,3.3,12.7,419.0,701.96,575.35
2018,2,10,9,45,830.5,73.5,3.6,13.4,438.0,725.15,590.93
2018,2,10,10,0,770.0,93.0,3.9,14.1,457.0,733.79,595.59
2018,2,10,10,15,619.0,139.5,4.2,14.45,444.5,696.21,566.12
2018,2,10,10,30,468.0,186.0,4.5,14.8,432.0,635.08,516.43
2018,2,10,10,45,549.5,172.5,4.8,15.1,474.0,705.69,572.53
2018,2,10,11,0,631.0,159.0,5.1,15.4,516.0,785.58,633.13
2018,2,10,11,15,668.0,152.5,5.25,15.55,541.0,826.78,663.12
2018,2,10,11,30,705.0,146.0,5.4,15.7,566.0,866.09,691.83
2018,2,10,11,45,649.0,167.5,5.55,15.8,559.0,846.24,676.97
2018,2,10,12,0,593.0,189.0,5.7,15.9,552.0,815.03,653.97
2018,2,10,12,15,606.0,185.5,5.85,15.95,557.0,832.83,667.84
2018,2,10,12,30,619.0,182.0,6.0,16.0,562.0,841.6,674.88
2018,2,10,12,45,669.0,164.0,6.1,16.0,571.5,867.17,694.54
2018,2,10,13,0,719.0,146.0,6.2,16.0,581.0,888.25,710.9
2018,2,10,13,15,741.0,134.5,6.25,15.9,574.0,885.79,710.0
2018,2,10,13,30,763.0,123.0,6.3,15.8,567.0,879.27,706.34
2018,2,10,13,45,681.0,141.5,6.3,15.7,527.0,810.29,655.56
2018,2,10,14,0,599.0,160.0,6.3,15.6,487.0,740.33,603.59
2018,2,10,14,15,501.5,174.0,6.15,15.4,438.5,648.85,531.98
2018,2,10,14,30,404.0,188.0,6.0,15.2,390.0,567.38,466.81
2018,2,10,14,45,575.5,136.5,5.8,14.95,402.0,633.21,523.2
2018,2,10,15,0,747.0,85.0,5.6,14.7,414.0,674.37,557.47
2018,2,10,15,15,820.5,67.5,5.6,14.7,398.5,672.66,557.25
2018,2,10,15,30,894.0,50.0,5.6,14.7,383.0,655.85,545.09
2018,2,10,15,45,864.5,47.5,5.05,13.75,337.0,591.68,492.54
2018,2,10,16,0,835.0,45.0,4.5,12.8,291.0,528.21,439.03
2018,2,10,16,15,784.0,42.0,4.45,12.15,242.0,454.42,376.02
2018,2,10,16,30,733.0,39.0,4.4,11.5,193.0,384.59,313.86
2018,2,10,16,45,596.5,36.5,4.35,10.85,141.0,287.92,228.66
2018,2,10,17,0,460.0,34.0,4.3,10.2,89.0,205.96,154.97
2018,2,10,17,15,306.0,24.0,4.35,9.8,53.5,121.5,70.03
2018,2,10,17,30,152.0,14.0,4.4,9.4,18.0,44.69,0.0
2018,2,10,17,45,76.0,7.0,4.5,9.0,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.55,8.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,6.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,6.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,5.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.95,5.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.65,4.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,4.3,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.4,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.7,2.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,2.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,0.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,11,6,45,40.0,4.0,1.1,1.5,3.0,0.0,0.0
2018,2,11,7,0,80.0,8.0,1.1,1.7,6.0,0.0,0.0
2018,2,11,7,15,275.5,16.5,1.4,2.6,34.5,74.16,0.0
2018,2,11,7,30,471.0,25.0,1.7,3.5,63.0,167.37,106.46
2018,2,11,7,45,574.0,31.5,2.05,4.4,108.5,240.92,185.4
2018,2,11,8,0,677.0,38.0,2.4,5.3,154.0,324.13,262.09
2018,2,11,8,15,688.0,46.5,2.55,6.1,195.5,378.79,314.25
2018,2,11,8,30,699.0,55.0,2.7,6.9,237.0,433.41,363.95
2018,2,11,8,45,594.0,73.0,2.9,7.7,247.5,436.52,368.94
2018,2,11,9,0,489.0,91.0,3.1,8.5,258.0,424.34,359.46
2018,2,11,9,15,282.0,114.5,3.25,9.1,213.5,320.41,271.9
2018,2,11,9,30,75.0,138.0,3.4,9.7,169.0,191.15,159.64
2018,2,11,9,45,49.0,155.0,3.6,10.3,176.0,192.92,160.05
2018,2,11,10,0,23.0,172.0,3.8,10.9,183.0,181.14,148.71
2018,2,11,10,15,77.0,201.5,3.85,10.9,241.5,270.87,224.42
2018,2,11,10,30,131.0,231.0,3.9,10.9,300.0,368.49,304.62
2018,2,11,10,45,76.5,203.5,3.95,10.9,244.5,275.23,226.97
2018,2,11,11,0,22.0,176.0,4.0,10.9,189.0,184.14,150.13
2018,2,11,11,15,18.5,185.0,4.0,10.7,196.0,190.24,155.1
2018,2,11,11,30,15.0,194.0,4.0,10.5,203.0,196.23,159.82
2018,2,11,11,45,18.5,205.0,3.95,10.25,216.5,210.96,172.1
2018,2,11,12,0,22.0,216.0,3.9,10.0,230.0,225.84,184.49
2018,2,11,12,15,82.5,245.0,4.15,9.9,296.5,333.21,274.51
2018,2,11,12,30,143.0,274.0,4.4,9.8,363.0,444.5,365.62
2018,2,11,12,45,193.0,277.0,4.6,9.75,395.5,495.77,408.04
2018,2,11,13,0,243.0,280.0,4.8,9.7,428.0,545.68,449.39
2018,2,11,13,15,144.5,233.5,5.05,9.65,321.0,394.21,326.85
2018,2,11,13,30,46.0,187.0,5.3,9.6,214.0,230.53,190.44
2018,2,11,13,45,158.5,184.5,5.55,9.55,272.5,344.43,289.34
2018,2,11,14,0,271.0,182.0,5.8,9.5,331.0,452.85,381.48
2018,2,11,14,15,244.5,185.5,5.75,9.45,315.0,426.52,359.22
2018,2,11,14,30,218.0,189.0,5.7,9.4,299.0,400.96,337.87
2018,2,11,14,45,517.0,134.0,5.7,9.35,370.5,578.68,490.11
2018,2,11,15,0,816.0,79.0,5.7,9.3,442.0,719.65,605.29
2018,2,11,15,15,814.0,72.0,5.7,9.3,406.5,674.41,570.01
2018,2,11,15,30,812.0,65.0,5.7,9.3,371.0,626.83,531.96
2018,2,11,15,45,779.5,61.5,5.55,8.9,326.5,562.71,478.56
2018,2,11,16,0,747.0,58.0,5.4,8.5,282.0,499.67,424.44
2018,2,11,16,15,699.5,53.0,5.3,8.1,235.0,428.84,362.15
2018,2,11,16,30,652.0,48.0,5.2,7.7,188.0,361.53,300.81
2018,2,11,16,45,571.5,42.0,5.1,7.3,142.5,284.17,229.74
2018,2,11,17,0,491.0,36.0,5.0,6.9,97.0,218.5,167.38
2018,2,11,17,15,327.0,26.0,4.95,6.7,59.0,130.03,80.15
2018,2,11,17,30,163.0,16.0,4.9,6.5,21.0,48.88,0.0
2018,2,11,17,45,81.5,8.0,4.85,6.25,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,5.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.95,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
