Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,11.82,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,21.29,9.01
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,33.7,23.98
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,66.14,38.14
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,117.38,72.07
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,170.93,116.03
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,230.87,168.48
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,292.3,223.0
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,359.19,281.45
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,422.79,336.26
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,487.49,390.14
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,547.07,438.08
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,606.34,483.95
2018,4,24,8,45,849.5,103.0,2.45,14.6,638.5,664.01,527.02
2018,4,24,9,0,868.0,105.0,2.4,15.1,685.0,721.1,568.17
2018,4,24,9,15,889.0,104.0,2.4,15.5,729.0,771.54,602.62
2018,4,24,9,30,910.0,103.0,2.4,15.9,773.0,824.81,637.71
2018,4,24,9,45,918.5,104.5,2.4,16.35,807.5,868.99,665.7
2018,4,24,10,0,927.0,106.0,2.4,16.8,842.0,910.56,691.58
2018,4,24,10,15,934.0,107.0,2.45,17.15,871.0,947.46,714.73
2018,4,24,10,30,941.0,108.0,2.5,17.5,900.0,981.23,735.66
2018,4,24,10,45,945.5,109.0,2.55,17.85,921.0,1009.35,752.77
2018,4,24,11,0,950.0,110.0,2.6,18.2,942.0,1033.88,767.53
2018,4,24,11,15,952.5,110.5,2.65,18.4,955.5,1052.25,778.74
2018,4,24,11,30,955.0,111.0,2.7,18.6,969.0,1066.76,787.57
2018,4,24,11,45,955.5,112.0,2.8,18.8,974.5,1075.85,793.54
2018,4,24,12,0,956.0,113.0,2.9,19.0,980.0,1080.94,797.07
2018,4,24,12,15,948.0,116.5,2.95,19.1,974.5,1076.07,794.05
2018,4,24,12,30,940.0,120.0,3.0,19.2,969.0,1067.23,788.66
2018,4,24,12,45,950.0,112.5,3.1,19.3,962.5,1061.1,785.65
2018,4,24,13,0,960.0,105.0,3.2,19.4,956.0,1050.73,779.89
2018,4,24,13,15,957.0,104.0,3.3,19.3,938.0,1030.36,768.19
2018,4,24,13,30,954.0,103.0,3.4,19.2,920.0,1006.24,754.01
2018,4,24,13,45,949.0,101.0,3.5,19.15,894.0,975.61,735.23
2018,4,24,14,0,944.0,99.0,3.6,19.1,868.0,941.57,714.0
2018,4,24,14,15,936.0,98.5,3.7,18.85,836.0,903.31,690.17
2018,4,24,14,30,928.0,98.0,3.8,18.6,804.0,862.19,664.02
2018,4,24,14,45,916.0,97.0,3.9,18.35,764.5,814.84,633.04
2018,4,24,15,0,904.0,96.0,4.0,18.1,725.0,765.43,600.07
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,711.85,561.83
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,656.82,520.17
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,599.55,477.18
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,539.52,430.44
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,466.85,371.66
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,397.68,314.02
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,339.59,263.2
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,282.27,211.52
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,220.2,156.46
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,163.48,107.18
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,105.56,62.28
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,58.15,32.93
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,30.41,20.65
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,20.6,4.99
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,11.82,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,12.73,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.97,11.35
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,33.61,24.23
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,67.56,38.16
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,118.45,72.35
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,173.49,117.88
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,235.6,172.8
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,297.0,228.62
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,363.48,287.91
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,408.14,328.74
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,449.44,364.84
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,527.91,428.26
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,612.19,493.91
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,666.94,534.76
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,723.06,575.17
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,773.11,608.76
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,821.26,639.85
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,865.7,668.26
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,907.55,694.47
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,943.42,716.87
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,976.09,737.0
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,1002.55,752.74
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,1025.4,766.1
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,1043.06,777.17
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,1056.89,785.83
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,1064.31,789.92
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,1067.78,791.59
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,1066.28,791.7
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,1060.84,789.31
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,1049.96,782.97
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,1035.21,774.16
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,1013.78,761.22
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,988.75,745.85
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,958.87,726.94
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,925.74,705.71
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,886.4,680.8
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,844.34,653.65
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,797.98,623.13
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,749.62,590.64
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,696.45,552.01
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,644.86,512.54
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,585.96,468.49
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,527.1,422.74
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,463.81,371.16
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,402.03,318.93
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,337.06,262.58
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,276.37,208.46
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,214.35,153.4
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,158.28,104.73
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,103.08,61.7
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,57.76,33.43
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,30.69,21.07
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,20.55,6.35
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,12.28,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,10.91,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,22.63,11.86
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,33.86,24.54
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,62.68,41.33
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,101.09,69.65
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,150.27,107.78
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,215.6,162.33
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,278.65,216.78
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,353.24,281.39
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,412.62,333.93
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,473.65,386.1
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,534.73,436.71
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,597.0,486.64
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,653.55,530.32
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,709.36,572.07
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,755.41,605.14
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,804.0,638.65
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,848.75,668.54
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,891.36,696.52
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,927.49,720.57
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,960.54,742.4
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,987.96,760.26
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,1011.9,775.74
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,1030.29,788.24
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,1044.9,798.65
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,1053.17,804.48
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,1057.54,807.81
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,1056.5,807.72
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,1051.53,805.08
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,1041.16,799.14
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,1026.93,790.62
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,1007.03,778.36
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,983.5,763.59
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,954.07,744.45
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,921.35,722.86
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,883.81,697.59
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,843.45,670.07
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,798.05,638.79
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,750.47,605.45
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,697.37,565.67
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,643.04,522.87
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,587.74,479.41
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,529.45,432.12
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,467.99,380.1
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,407.38,327.14
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,343.25,269.93
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,281.89,213.92
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,217.76,155.97
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,160.48,105.4
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,104.37,61.19
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,57.58,32.33
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,29.71,20.41
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,21.87,8.35
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,12.73,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,13.64,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.77,7.7
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,21.36,13.34
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,39.55,20.25
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,64.18,37.05
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,53.1,34.29
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,21.12,12.76
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,32.04,22.14
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,43.1,31.52
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,109.7,87.72
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,180.1,146.05
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,189.63,153.33
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,197.42,158.99
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,238.52,192.09
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,281.93,226.53
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,338.58,270.81
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,388.79,309.35
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,430.86,341.96
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,475.11,375.93
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,519.41,407.89
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,563.03,438.9
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,648.9,503.49
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,724.34,559.34
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,778.73,599.39
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,821.66,631.32
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,833.84,640.22
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,843.67,647.74
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,895.56,685.98
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,942.36,720.07
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,859.85,658.94
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,779.97,599.41
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,837.14,645.46
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,889.91,686.93
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,914.24,706.01
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,924.47,714.72
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,885.23,688.54
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,843.39,660.7
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,796.49,628.9
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,747.74,594.91
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,693.7,554.3
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,638.74,512.04
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,580.84,467.53
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,523.03,421.54
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,460.81,370.18
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,400.11,318.45
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,336.42,262.97
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,276.23,209.4
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,215.17,155.47
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,160.1,108.01
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,106.88,66.78
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,61.33,37.7
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,34.2,24.26
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,23.65,10.42
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,14.55,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,11.82,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,24.53,14.35
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,37.95,28.13
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,64.87,39.68
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,120.13,75.0
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,165.35,116.13
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,202.72,152.39
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,271.83,210.18
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,352.95,278.62
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,401.81,322.39
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,446.94,361.42
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,497.45,403.09
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,545.84,441.64
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,450.06,365.37
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,317.08,256.85
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,308.31,248.27
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,284.62,227.09
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,301.07,239.51
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,317.34,251.58
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,377.61,298.67
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,439.58,346.2
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,414.66,325.85
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,388.65,304.95
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,396.95,311.71
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,405.27,318.4
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,418.25,327.34
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,430.88,336.0
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,443.42,345.85
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,455.6,355.46
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,498.42,389.31
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,553.98,432.26
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,599.35,468.94
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,653.99,512.04
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,555.88,437.4
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,462.18,365.01
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,584.59,465.61
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,680.35,543.17
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,691.05,553.73
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,689.17,554.82
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,640.18,517.24
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,589.95,478.09
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,539.96,438.91
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,488.86,397.61
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,423.1,342.98
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,361.68,290.82
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,308.28,243.67
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,255.32,195.79
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,203.14,148.17
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,152.22,102.5
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,103.73,63.03
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,59.0,34.01
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,32.7,23.08
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,23.71,11.32
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,14.55,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,8.64,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,17.28,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.89,15.84
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,38.41,28.63
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,70.59,43.8
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,107.58,71.93
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,140.68,104.78
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,161.6,127.45
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,233.48,184.03
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,327.5,261.0
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,385.16,310.78
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,446.29,362.34
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,507.39,412.63
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,571.58,464.08
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,623.28,504.33
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,674.46,543.15
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,713.46,571.24
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,746.89,594.61
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,643.21,512.15
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,513.4,408.24
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,500.61,396.56
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,494.62,389.23
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,482.38,379.23
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,469.07,368.49
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,546.23,429.41
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,638.16,499.58
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,557.49,435.65
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,473.6,369.09
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,484.61,377.93
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,495.14,386.04
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,626.85,489.58
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,738.74,575.29
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,757.84,590.21
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,773.12,602.94
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,738.94,578.27
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,703.86,553.06
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,646.5,512.85
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,591.11,473.37
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,561.67,450.92
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,537.57,432.04
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,585.58,471.4
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,611.34,492.1
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,563.97,454.84
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,514.29,414.72
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,459.7,368.99
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,403.44,320.14
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,340.31,264.46
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,279.87,209.89
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,216.25,153.0
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,159.16,103.06
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,103.47,59.56
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,56.34,30.96
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,29.85,20.57
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,23.44,11.74
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,13.64,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,6.82,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,12.87,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,26.07,16.35
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,39.38,29.62
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,66.91,47.38
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,101.24,73.69
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,143.22,106.06
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,198.44,151.44
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,240.47,189.46
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,281.75,226.01
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,295.94,239.96
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,299.55,243.6
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,307.98,250.15
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,304.71,246.57
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,365.08,294.13
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,421.72,337.7
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,492.92,392.98
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,579.11,458.31
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,594.57,468.02
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,607.21,475.92
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,656.7,512.95
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,707.66,550.38
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,834.55,645.78
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,959.12,735.15
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,1003.54,764.25
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,1042.61,790.24
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,1050.58,794.87
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,1054.74,797.33
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,1053.57,797.24
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,1048.58,794.71
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,1037.32,787.66
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,1022.31,778.2
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,1001.74,765.17
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,977.68,749.78
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,947.95,730.44
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,915.09,708.85
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,876.53,683.34
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,835.32,655.7
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,789.75,624.24
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,746.57,594.22
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,693.78,554.61
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,639.88,513.12
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,581.34,467.51
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,522.73,420.39
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,461.27,369.51
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,399.93,317.1
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,336.54,261.59
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,276.12,207.48
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,214.73,153.06
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,158.73,104.57
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,105.12,62.98
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,60.48,35.75
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,34.27,24.5
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,24.42,13.03
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,15.01,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,3.18,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,6.27,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,12.75,5.24
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,19.36,11.77
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,30.97,21.32
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,42.86,31.71
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,93.11,71.04
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,157.19,122.77
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,199.41,158.76
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,244.64,196.93
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,344.75,277.39
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,469.85,377.37
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,534.64,429.21
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,602.19,482.0
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,658.45,524.46
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,714.19,565.26
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,762.05,598.7
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,812.37,632.4
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,857.42,661.54
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,900.4,688.84
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,935.97,711.0
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,968.49,730.95
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,996.91,748.49
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,1021.83,763.69
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,1039.68,773.44
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,1053.72,780.77
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,1062.42,785.34
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,1067.17,787.5
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,1065.91,786.71
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,1060.67,783.5
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,1049.99,776.87
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,1035.41,767.81
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,996.46,743.36
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,965.84,724.46
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,919.49,694.72
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,878.44,668.32
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,849.43,650.61
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,812.6,627.03
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,757.24,588.99
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,699.43,547.48
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,643.84,506.37
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,588.23,464.29
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,474.89,377.55
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,376.99,301.06
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,337.52,270.19
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,297.03,237.17
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,276.06,217.38
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,240.14,182.88
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,199.9,144.62
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,152.27,100.29
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,99.09,59.79
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,56.89,34.24
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,31.36,21.96
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,22.77,12.17
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,15.01,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,10.46,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,18.21,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,28.54,18.82
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,38.6,28.98
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,77.45,46.58
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,127.27,80.96
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,180.41,124.83
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,240.1,177.01
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,299.02,229.58
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,361.93,284.68
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,422.73,336.84
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,486.29,389.36
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,545.85,436.56
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,606.02,482.36
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,662.35,523.94
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,718.19,563.74
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,764.81,595.0
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,813.49,626.21
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,856.75,653.62
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,897.66,679.14
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,933.46,701.95
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,966.22,722.66
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,993.9,740.56
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,1018.11,756.19
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,1035.8,768.57
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,1049.71,778.55
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,1058.8,785.27
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,1063.98,789.49
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,1062.7,789.68
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,1057.45,787.37
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,1047.29,781.86
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,1033.21,773.79
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,1012.45,760.84
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,988.03,745.47
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,959.16,727.36
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,926.93,706.84
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,887.97,681.7
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,846.19,654.34
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,800.79,623.94
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,753.18,591.53
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,700.74,553.47
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,646.92,512.39
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,588.91,468.64
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,531.56,423.66
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,468.55,372.02
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,406.5,319.33
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,343.08,263.94
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,282.31,209.54
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,220.61,154.64
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,161.68,103.61
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,105.66,60.31
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,58.03,31.97
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,31.38,21.91
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,25.0,14.22
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,16.37,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,10.01,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,17.41,0.02
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,27.33,17.95
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,35.84,26.53
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,52.22,30.39
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,57.85,36.91
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,56.34,39.76
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,41.46,30.5
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,47.23,35.36
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,53.01,40.14
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,67.69,52.44
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,82.39,64.59
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,114.81,91.44
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,147.73,118.29
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,194.09,155.86
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,241.86,193.95
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,396.45,319.55
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,559.12,446.53
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,709.32,562.24
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,855.09,669.44
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,918.07,712.07
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,973.33,749.34
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,1000.63,766.68
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,1024.45,781.83
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,1042.23,792.72
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,1056.21,801.12
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,1065.33,806.7
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,1070.49,809.75
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,1069.68,809.23
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,1064.87,806.16
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,1054.59,799.2
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,1040.37,789.71
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,1019.92,776.59
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,995.76,761.14
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,966.16,741.46
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,933.19,719.42
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,894.83,693.76
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,853.59,665.88
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,805.6,633.0
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,755.67,598.31
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,696.47,554.71
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,637.15,509.0
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,584.52,467.48
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,531.22,424.16
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,469.44,373.08
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,408.73,321.23
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,343.71,264.66
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,282.21,209.95
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,219.8,154.42
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,163.1,105.01
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,105.83,61.2
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,58.59,33.25
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,32.59,23.1
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,25.83,15.27
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,16.37,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,4.55,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
