Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,45,24.0,2.5,4.15,14.75,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,7.73,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,15.46,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,21.44,10.79
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,28.21,19.08
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,31.66,22.67
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,38.32,28.87
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,77.64,40.28
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,130.42,73.53
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,185.7,117.79
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,244.59,168.78
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,305.83,222.92
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,366.31,275.69
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,424.98,325.68
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,484.24,374.25
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,540.97,418.9
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,597.16,461.26
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,650.49,500.17
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,702.47,536.68
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,750.24,568.38
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,795.62,596.37
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,836.34,620.68
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,874.11,642.64
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,908.51,662.58
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,939.76,680.26
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,965.88,694.85
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,988.5,707.18
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,1005.16,716.67
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,1018.09,723.89
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,1027.26,728.97
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,1032.62,731.76
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,1031.79,731.8
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,1027.15,729.52
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,1016.39,723.81
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,1001.95,715.73
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,983.8,706.22
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,962.07,694.29
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,935.55,679.33
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,905.75,661.96
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,870.28,641.0
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,832.0,618.33
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,789.14,591.96
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,744.04,563.39
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,695.11,528.03
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,644.6,490.43
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,591.33,452.83
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,537.23,412.77
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,480.46,367.84
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,422.5,320.34
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,363.2,270.23
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,305.21,219.92
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,245.55,168.11
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,188.74,119.5
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,134.08,76.57
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,80.95,42.29
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,38.55,28.33
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,34.49,24.58
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,29.36,19.63
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,24.18,12.96
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,15.46,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.55,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,7.28,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,14.55,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,22.33,11.48
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,30.83,21.41
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,35.38,26.05
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,39.87,30.36
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,77.35,41.95
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,131.81,77.29
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,185.02,120.1
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,242.31,170.19
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,300.47,222.51
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,360.96,276.33
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,421.11,328.8
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,480.49,379.08
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,536.44,425.02
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,592.08,469.1
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,645.45,509.95
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,697.62,548.56
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,745.45,582.72
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,791.37,613.08
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,833.47,640.27
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,873.07,665.35
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,907.98,688.03
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,939.77,708.47
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,966.45,725.07
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,989.64,739.32
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,1007.37,750.8
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,1021.37,759.87
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,1029.66,765.03
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,1034.13,768.0
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,1033.82,768.97
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,1029.69,767.46
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,1019.38,761.99
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,1005.34,754.02
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,987.59,743.6
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,966.23,730.68
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,939.07,713.82
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,908.6,694.52
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,873.73,671.67
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,835.96,646.57
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,793.38,617.75
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,748.41,586.87
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,699.61,550.46
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,649.1,511.4
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,595.9,470.38
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,541.79,427.32
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,484.2,379.71
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,426.57,330.59
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,367.05,278.59
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,306.53,224.73
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,246.92,171.59
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,190.05,121.77
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,133.75,76.65
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,82.32,43.32
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,39.88,29.96
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,33.64,24.19
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,28.89,19.51
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,24.14,13.27
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,15.46,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.55,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,7.73,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,15.46,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,22.8,11.8
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,30.81,21.38
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,34.92,25.62
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,39.0,29.56
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,75.74,41.1
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,129.82,76.14
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,182.71,118.63
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,239.71,168.45
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,296.25,219.62
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,354.95,272.31
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,412.39,323.07
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,471.42,373.66
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,527.11,420.22
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,582.5,465.07
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,634.36,505.96
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,684.98,544.76
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,731.42,579.56
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,775.73,610.36
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,816.64,638.09
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,854.86,663.6
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,888.64,686.42
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,919.45,707.06
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,945.31,724.36
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,967.82,739.36
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,985.49,751.43
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,999.57,761.13
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,1009.08,767.96
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,1014.89,772.36
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,1014.62,773.26
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,1010.64,771.72
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,1001.56,766.55
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,988.85,758.92
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,971.05,747.89
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,949.71,734.36
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,923.63,717.43
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,894.3,698.08
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,860.54,675.66
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,823.89,650.91
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,782.55,622.22
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,738.83,591.46
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,690.64,554.31
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,640.82,514.8
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,588.11,473.22
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,534.39,429.54
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,478.05,381.78
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,421.53,332.48
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,361.53,279.09
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,303.93,226.62
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,245.13,173.21
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,189.09,123.28
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,133.61,78.09
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,83.0,44.69
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,37.66,28.32
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,35.26,25.93
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,30.15,20.86
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,25.01,14.26
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,16.37,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,5.46,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,15.46,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,24.24,12.88
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,33.58,23.82
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,37.95,28.36
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,42.31,32.59
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,77.44,43.17
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,127.6,74.69
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,183.02,118.92
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,239.68,167.9
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,296.68,218.67
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,355.97,270.79
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,413.67,320.58
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,473.02,370.0
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,528.25,414.71
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,583.27,457.71
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,635.81,497.2
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,687.19,534.52
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,734.48,568.34
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,779.73,598.18
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,820.75,624.7
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,859.12,649.12
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,893.12,671.07
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,924.13,690.9
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,950.65,707.66
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,973.81,722.18
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,991.13,733.6
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,1004.86,742.71
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,1014.47,749.3
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,1020.36,753.51
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,1020.62,755.08
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,1017.15,754.91
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,1007.6,750.77
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,994.4,744.07
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,976.62,734.4
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,955.31,722.19
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,929.2,706.89
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,899.81,689.03
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,865.18,667.19
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,827.7,642.99
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,786.55,615.73
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,743.1,586.32
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,694.6,549.34
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,644.53,510.17
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,592.08,470.78
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,538.65,429.0
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,482.87,382.68
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,425.91,333.89
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,366.8,281.93
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,308.99,229.93
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,250.04,176.92
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,194.1,127.5
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,136.05,80.48
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,86.07,47.56
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,42.93,32.93
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,39.53,29.64
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,33.73,23.94
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,27.86,16.61
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,17.74,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,5.46,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,15.46,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,23.97,12.58
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,34.18,24.28
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,41.99,31.92
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,49.51,39.02
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,80.76,53.08
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,119.36,80.14
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,169.0,116.4
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,230.11,165.25
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,285.19,213.01
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,345.89,265.5
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,393.78,308.14
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,437.18,345.38
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,480.86,380.58
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,519.99,410.66
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,583.75,459.13
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,652.0,509.53
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,707.58,548.9
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,760.12,584.5
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,803.7,611.67
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,845.71,637.29
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,879.2,657.52
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,909.86,675.72
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,935.7,690.75
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,958.31,703.65
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,976.21,714.12
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,990.62,722.43
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,1000.05,727.63
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,1005.88,730.65
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,1006.66,730.85
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,1003.8,728.85
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,995.41,723.43
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,983.4,715.82
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,965.93,705.15
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,944.94,692.26
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,918.3,675.65
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,888.43,656.86
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,854.74,635.52
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,818.22,612.1
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,777.08,585.38
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,733.63,556.74
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,686.26,522.91
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,637.33,486.96
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,584.73,448.21
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,531.33,407.41
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,474.25,362.48
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,417.44,316.1
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,358.57,266.61
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,301.22,217.11
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,243.37,167.28
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,188.74,120.78
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,132.47,76.54
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,84.16,45.42
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,41.12,30.56
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,36.78,26.59
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,30.9,21.0
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,24.87,14.02
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,15.92,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,4.55,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,10.01,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,17.59,7.66
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,26.31,17.36
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,32.58,23.43
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,38.52,29.0
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,66.39,48.15
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,82.5,64.54
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,114.06,89.41
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,151.14,118.84
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,206.49,160.74
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,275.96,215.17
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,351.78,274.3
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,449.68,351.27
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,509.23,398.72
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,571.44,447.07
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,622.64,485.63
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,672.85,522.26
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,719.17,555.37
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,763.45,584.95
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,803.05,610.37
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,840.02,633.7
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,873.96,654.86
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,905.06,673.94
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,931.32,690.18
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,954.37,704.27
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,972.23,715.45
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,986.61,724.39
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,982.27,720.88
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,963.13,707.81
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,957.26,704.55
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,939.48,692.23
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,925.38,683.49
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,908.43,672.73
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,898.36,666.97
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,885.28,659.03
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,874.2,654.33
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,853.05,641.74
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,833.49,629.98
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,802.34,610.02
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,761.87,583.17
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,719.12,553.76
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,679.71,524.88
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,636.57,492.42
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,583.95,453.18
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,530.55,411.95
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,474.73,367.0
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,417.82,319.7
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,359.29,269.75
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,302.1,219.72
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,244.6,169.3
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,189.92,122.05
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,135.91,79.09
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,83.46,44.24
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,39.11,28.92
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,35.1,25.2
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,29.57,19.92
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,23.92,13.38
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,15.92,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,5.46,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,11.82,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,21.53,10.56
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,32.42,22.69
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,35.56,26.13
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,37.41,28.08
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,72.35,39.64
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,121.03,70.72
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,175.52,113.27
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,233.48,162.65
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,289.77,213.59
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,347.21,265.04
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,405.47,315.82
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,466.59,367.47
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,522.1,412.87
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,577.45,456.56
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,630.23,496.81
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,681.95,534.96
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,729.48,568.48
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,775.23,598.12
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,817.41,624.72
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,857.18,649.23
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,890.96,669.9
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,921.68,688.33
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,948.82,704.39
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,972.53,718.11
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,990.81,729.17
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,1005.42,737.9
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,1014.85,742.81
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,1020.51,745.37
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,1020.54,745.33
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,1016.78,742.94
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,1006.91,736.32
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,993.4,727.43
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,976.64,717.67
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,956.32,705.52
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,930.13,689.11
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,900.59,670.39
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,865.86,648.84
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,828.26,625.3
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,787.35,598.89
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,744.06,570.39
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,696.47,535.91
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,647.18,498.84
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,593.76,459.6
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,539.44,418.13
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,482.61,372.77
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,425.84,325.81
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,365.73,274.76
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,308.14,224.38
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,249.02,172.56
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,192.6,123.68
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,137.54,79.65
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,87.26,46.65
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,38.38,28.48
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,35.16,25.45
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,29.61,20.13
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,23.93,13.59
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,14.61,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,5.46,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,13.64,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,20.1,9.44
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,27.36,18.34
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,31.26,22.36
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,38.33,28.98
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,73.29,38.96
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,125.64,71.12
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,179.94,114.37
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,238.06,165.13
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,295.92,217.41
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,357.75,272.57
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,416.38,323.93
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,475.71,374.22
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,532.68,421.24
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,589.3,466.38
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,642.96,507.59
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,695.41,546.52
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,742.69,580.24
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,787.45,609.74
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,828.14,635.92
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,865.72,659.58
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,901.22,682.56
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,933.7,703.32
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,960.69,720.27
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,984.28,734.91
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,1003.41,747.39
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,1018.92,757.76
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,1028.37,764.46
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,1034.06,768.77
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,1035.49,770.52
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,1033.12,769.84
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,1024.56,765.09
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,1012.2,757.85
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,994.24,747.43
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,972.64,734.5
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,946.17,717.82
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,916.33,698.72
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,882.12,676.42
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,844.97,651.86
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,802.5,623.46
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,757.6,592.93
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,708.84,556.72
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,658.32,517.78
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,604.88,476.76
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,550.44,433.64
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,493.14,386.66
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,435.76,338.07
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,373.97,284.66
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,314.54,231.86
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,254.6,178.31
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,197.32,127.88
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,140.58,81.82
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,88.5,47.03
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,41.11,31.12
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,34.36,24.92
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,29.19,19.91
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,23.94,13.75
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,14.59,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,5.46,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,13.64,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,20.13,9.39
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,27.41,18.42
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,31.75,22.84
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,39.31,29.92
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,73.69,39.29
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,126.18,71.24
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,181.02,114.82
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,239.63,165.86
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,298.53,218.8
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,361.41,274.49
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,420.62,326.04
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,480.51,376.45
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,537.78,423.04
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,594.63,467.54
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,648.15,508.04
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,700.35,546.17
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,749.06,580.08
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,795.76,609.98
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,838.65,636.65
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,878.9,661.05
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,914.2,682.21
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,946.32,701.03
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,972.72,715.92
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,995.59,728.44
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,1013.96,739.45
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,1028.53,748.08
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,1038.3,753.13
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,1044.18,755.8
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,1043.39,755.71
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,1038.71,753.21
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,1028.81,747.4
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,1015.18,739.22
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,997.26,728.66
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,975.7,715.71
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,949.23,699.6
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,919.39,681.11
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,884.6,659.52
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,846.84,635.63
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,804.78,608.47
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,760.29,579.23
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,711.43,544.29
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,660.81,506.62
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,607.15,466.95
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,552.58,425.17
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,494.77,379.13
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,436.98,331.55
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,375.37,279.63
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,316.2,228.32
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,256.16,176.19
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,198.89,127.0
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,142.22,81.94
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,90.4,47.86
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,39.21,28.92
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,36.01,25.97
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,30.92,21.1
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,25.79,15.07
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,15.53,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,5.46,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,10.91,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,20.04,9.14
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,30.0,20.57
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,34.19,24.89
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,38.4,28.92
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,74.4,40.7
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,125.42,71.2
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,180.02,113.86
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,238.74,163.95
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,297.22,214.96
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,357.92,266.91
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,418.13,316.99
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,477.32,364.22
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,534.22,408.21
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,590.83,450.13
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,644.91,488.5
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,697.75,524.47
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,745.68,556.12
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,791.54,583.63
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,833.77,607.84
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,873.26,629.81
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,908.32,649.46
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,940.31,666.96
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,967.25,681.14
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,990.74,693.13
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,1009.8,704.35
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,1025.14,713.37
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,1034.33,718.0
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,1039.71,720.45
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,1039.36,721.47
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,1035.19,720.22
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,1025.35,715.36
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,1011.79,708.2
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,993.11,698.79
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,970.86,686.99
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,944.22,671.88
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,914.26,654.48
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,879.07,633.96
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,841.03,611.25
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,797.99,584.6
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,752.7,556.0
