Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,684.58,522.79
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,717.03,543.92
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,746.35,562.52
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,770.92,577.37
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,758.09,563.99
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,737.23,544.96
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,748.34,551.31
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,748.89,550.37
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,838.6,614.96
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,922.48,673.04
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,941.98,684.19
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,966.71,699.25
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,949.1,686.87
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,936.63,678.24
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,938.31,678.93
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,944.22,682.38
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,910.8,661.17
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,883.26,643.61
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,871.35,637.11
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,850.09,623.88
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,830.24,612.79
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,798.82,593.69
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,759.61,569.02
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,718.1,542.41
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,672.28,509.79
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,627.08,476.49
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,575.94,440.99
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,524.14,403.48
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,467.25,359.34
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,410.68,314.06
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,356.93,269.39
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,305.17,224.74
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,246.32,174.3
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,193.37,128.97
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,139.39,86.75
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,94.91,56.71
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,54.14,35.63
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,39.63,29.0
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,31.29,21.21
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,22.71,11.92
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,15.01,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.73,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,8.79,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,14.96,6.55
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,26.45,17.4
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,37.86,27.85
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,45.4,33.04
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,52.93,39.46
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,92.13,68.73
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,143.13,107.94
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,175.34,135.37
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,206.52,161.41
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,195.11,153.26
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,176.4,138.32
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,163.73,127.59
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,149.88,115.89
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,250.69,195.51
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,361.79,280.58
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,421.51,324.36
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,483.49,369.06
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,513.56,389.77
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,543.78,410.46
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,589.17,442.46
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,627.58,469.13
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,774.77,577.42
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,914.04,672.5
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,925.21,677.69
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,943.52,688.58
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,951.4,692.85
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,944.37,687.43
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,935.98,681.35
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,924.46,673.3
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,914.42,666.22
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,894.19,652.43
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,906.0,660.89
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,910.12,664.12
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,867.48,636.02
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,820.52,604.79
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,807.88,597.82
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,793.22,589.05
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,759.34,567.08
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,726.48,545.73
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,680.29,513.48
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,632.57,478.59
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,581.6,441.72
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,529.83,403.02
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,475.67,361.12
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,421.23,317.51
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,363.8,270.17
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,307.82,222.68
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,251.0,174.29
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,197.15,128.45
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,141.1,83.38
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,92.49,49.43
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,47.44,28.25
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,35.08,24.71
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,29.18,19.17
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,23.13,11.97
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,15.01,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.55,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,5.46,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.54,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.78,13.64
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,29.4,19.99
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,34.89,25.27
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,54.23,30.52
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,101.22,55.74
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,153.89,95.3
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,208.42,141.19
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,263.39,189.66
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,321.17,240.45
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,378.18,289.92
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,436.45,338.95
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,492.36,384.79
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,547.77,428.76
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,599.58,468.4
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,650.49,506.07
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,698.65,541.33
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,745.14,573.04
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,786.79,600.25
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,826.09,625.51
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,861.66,648.59
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,894.36,669.58
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,921.71,686.83
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,945.8,701.86
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,953.91,707.12
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,956.57,708.89
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,979.07,724.04
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,997.88,736.65
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,963.54,714.41
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,922.72,686.26
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,907.7,677.11
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,889.94,665.89
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,917.76,688.21
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,923.69,693.62
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,904.12,681.54
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,880.26,666.56
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,811.6,619.76
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,743.53,570.03
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,745.84,575.9
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,735.36,570.72
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,690.05,537.81
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,642.55,501.68
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,590.86,463.57
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,538.32,423.4
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,483.01,378.67
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,426.95,331.91
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,369.27,282.52
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,312.93,232.95
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,254.83,181.37
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,199.54,132.56
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,145.18,87.44
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,92.73,49.5
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,46.18,27.3
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,33.51,23.79
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,27.95,18.43
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,22.27,11.35
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,14.55,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.55,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,5.46,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,15.01,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,22.06,12.16
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,27.36,18.29
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,32.57,23.33
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,55.44,30.99
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,104.67,56.98
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,156.14,95.42
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,212.37,143.12
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,269.68,194.25
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,331.45,249.06
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,390.5,300.87
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,450.74,352.12
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,507.67,399.21
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,564.58,444.65
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,619.57,487.0
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,673.62,527.25
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,722.58,562.47
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,769.45,593.47
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,812.56,621.6
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,852.95,647.48
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,889.56,671.35
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,923.23,693.08
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,952.01,711.26
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,977.42,727.14
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,998.4,740.8
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,1015.74,752.1
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,1026.94,759.53
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,1034.33,764.56
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,1036.45,766.65
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,1034.71,766.28
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,1027.18,762.28
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,1015.83,755.8
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,999.24,746.42
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,978.94,734.5
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,954.23,719.22
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,926.09,701.5
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,891.85,679.42
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,854.55,655.01
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,813.82,627.92
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,770.56,598.71
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,722.41,564.45
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,672.45,526.39
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,618.74,485.87
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,563.91,443.19
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,506.04,396.47
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,448.08,348.12
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,387.74,296.3
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,326.72,242.63
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,265.91,188.54
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,207.79,137.07
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,150.47,89.33
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,97.85,51.59
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,48.88,28.87
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,32.87,23.27
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,27.67,18.21
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,22.4,11.27
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,15.01,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,5.46,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,15.01,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,22.17,12.1
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,27.05,18.05
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,34.78,25.34
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,55.04,30.39
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,105.93,57.09
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,159.38,97.07
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,217.48,146.4
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,275.93,198.47
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,338.63,253.88
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,397.18,305.09
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,456.75,355.5
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,515.04,403.07
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,573.12,448.72
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,627.93,490.36
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,681.65,529.77
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,731.39,564.89
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,779.12,595.95
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,822.54,623.48
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,863.34,648.81
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,900.37,671.64
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,934.34,692.2
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,963.73,709.81
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,989.66,725.06
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,1009.13,736.77
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,1024.84,746.09
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,1036.28,752.71
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,1043.82,757.12
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,1045.05,758.4
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,1042.36,757.25
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,1033.87,752.41
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,1021.56,745.16
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,1005.41,736.17
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,985.55,724.71
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,959.73,709.21
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,930.46,691.28
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,896.21,670.06
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,858.94,646.54
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,817.58,619.87
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,773.67,591.04
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,725.36,557.41
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,675.21,519.95
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,621.8,480.83
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,567.26,439.47
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,508.93,393.39
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,450.45,345.57
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,390.3,294.81
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,329.49,242.13
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,268.83,188.89
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,210.84,138.13
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,152.59,90.17
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,99.18,52.16
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,49.57,29.1
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,32.92,23.15
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,27.27,17.73
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,21.51,10.3
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,14.55,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.46,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,15.01,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,22.25,11.92
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,27.12,18.04
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,34.84,25.33
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,54.28,29.88
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,104.69,56.01
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,158.49,96.12
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,216.9,145.49
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,275.42,197.42
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,338.23,252.73
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,397.75,304.34
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,458.31,355.08
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,516.64,402.47
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,574.87,448.05
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,629.5,489.12
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,682.99,527.89
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,732.77,562.89
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,780.41,593.77
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,823.46,620.84
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,863.67,645.58
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,900.4,668.18
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,934.12,688.56
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,963.81,705.69
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,990.08,720.46
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,1010.9,732.51
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,1028.01,742.21
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,1038.93,747.99
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,1045.97,751.4
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,1046.72,751.65
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,1043.58,749.55
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,1035.62,744.48
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,1023.87,737.08
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,1006.85,726.8
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,986.16,714.17
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,960.98,698.49
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,932.37,680.53
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,897.74,659.05
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,860.07,635.48
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,819.38,609.6
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,776.15,581.64
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,727.55,548.56
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,677.11,511.89
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,623.32,473.33
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,568.5,432.6
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,510.49,387.84
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,452.42,341.39
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,390.2,290.22
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,329.93,239.05
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,268.87,186.84
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,210.74,137.08
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,153.08,90.43
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,100.54,53.54
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,48.67,28.3
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,35.49,25.2
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,29.53,19.52
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,23.46,11.39
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,15.01,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.55,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,15.01,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,23.21,12.38
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,28.86,19.49
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,34.4,24.89
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,53.24,29.88
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,105.28,58.13
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,157.26,96.63
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,214.09,144.23
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,271.62,194.9
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,331.91,247.77
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,390.59,298.38
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,451.06,348.76
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,508.58,395.26
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,566.16,440.15
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,619.83,480.38
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,672.53,518.48
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,721.65,553.32
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,768.79,584.2
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,811.89,611.78
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,852.34,637.21
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,887.35,658.68
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,919.21,677.87
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,945.71,693.82
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,968.56,707.34
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,977.6,712.22
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,993.2,721.59
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,975.33,709.23
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,942.86,684.93
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,964.23,701.6
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,981.06,713.86
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,956.78,697.88
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,929.1,678.96
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,918.18,673.93
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,903.62,666.28
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,895.33,663.3
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,881.58,655.66
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,821.3,614.54
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,761.82,572.69
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,729.65,551.97
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,693.89,528.04
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,685.27,523.93
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,660.65,507.32
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,610.56,471.46
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,558.66,432.76
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,501.67,387.98
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,444.11,341.13
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,384.41,290.96
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,326.09,240.5
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,266.26,188.42
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,209.41,139.01
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,149.63,90.04
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,97.63,52.91
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,49.84,29.89
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,36.32,26.1
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,29.98,20.01
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,23.49,11.13
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,13.64,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,15.01,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,24.21,12.84
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,31.57,21.84
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,38.69,28.7
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,57.08,34.31
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,104.18,59.69
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,155.34,98.02
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,211.35,145.16
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,267.94,194.98
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,327.44,247.13
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,387.13,298.55
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,446.03,347.72
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,502.67,393.44
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,559.54,437.61
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,613.45,477.82
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,666.6,515.93
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,714.26,549.33
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,763.77,582.08
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,807.86,609.07
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,849.99,634.13
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,886.41,655.67
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,919.96,675.04
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,949.72,691.69
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,976.41,706.2
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,996.72,717.28
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,1013.43,726.1
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,1024.54,731.75
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,1031.91,735.13
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,1034.08,736.38
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,1032.46,735.33
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,1019.92,727.53
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,1003.84,717.56
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,990.75,710.84
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,973.72,701.45
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,942.22,683.26
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,908.17,663.12
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,869.56,640.46
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,835.73,620.66
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,799.34,598.55
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,755.31,570.65
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,712.23,539.89
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,663.2,503.88
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,608.87,466.51
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,554.13,427.13
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,496.34,382.28
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,439.08,336.29
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,380.08,287.54
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,320.5,236.95
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,261.53,185.89
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,205.52,137.48
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,149.84,91.92
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,98.99,55.38
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,52.36,32.25
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,38.1,27.56
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,30.5,20.34
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,22.6,10.03
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,13.19,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,15.46,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,24.34,12.52
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,36.77,26.26
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,48.78,37.53
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,68.15,46.52
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,110.07,71.31
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,155.26,105.02
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,205.59,146.27
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,256.66,189.73
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,314.39,238.6
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,367.88,283.54
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,423.7,329.14
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,477.71,371.91
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,532.95,414.23
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,584.51,452.63
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,636.19,489.96
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,686.43,525.31
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,735.07,558.63
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,780.26,588.16
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,818.55,611.64
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,852.98,632.88
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,884.76,652.17
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,911.91,668.24
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,936.02,682.26
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,954.62,693.34
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,969.89,702.3
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,979.38,707.86
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,985.41,711.28
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,987.52,712.69
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,986.1,711.92
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,980.16,708.57
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,970.6,703.01
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,953.74,693.26
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,933.51,681.29
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,908.65,666.19
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,880.69,648.91
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,847.59,628.38
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,811.82,605.82
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,767.17,577.12
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,725.71,550.23
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,678.05,515.73
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,629.28,479.72
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,581.82,446.08
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,532.1,409.33
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,476.0,365.45
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,420.45,320.59
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,362.71,272.79
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,304.79,223.62
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,247.33,174.43
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,193.32,128.23
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,141.07,86.0
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,94.4,53.03
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,50.61,31.18
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,37.12,26.53
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,29.54,19.36
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,20.5,8.06
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,12.73,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,13.64,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,22.02,10.27
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.66,20.77
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,40.44,29.96
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,57.29,35.79
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,100.36,59.28
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,147.04,93.59
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,199.29,136.65
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,252.18,182.47
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,308.4,231.07
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,363.64,278.27
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,422.05,326.63
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,476.35,370.43
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,531.19,413.23
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,582.59,452.12
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,633.49,489.46
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,679.97,522.86
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,724.62,554.1
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,746.42,567.1
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,764.76,577.23
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,751.27,563.4
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,730.44,544.26
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,825.6,614.67
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,916.55,676.27
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,928.84,683.23
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,947.92,695.34
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,954.53,699.26
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,957.68,701.05
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,964.92,706.25
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,968.67,709.2
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,964.86,707.23
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,957.45,702.97
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,941.8,693.5
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,922.8,681.85
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,898.67,667.01
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,871.42,649.95
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,839.06,629.13
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,804.0,606.3
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,764.87,580.62
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,723.56,553.08
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,677.37,519.93
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,632.0,485.95
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,580.82,448.59
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,528.92,409.39
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,473.88,365.95
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,419.05,321.26
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,362.03,273.6
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,306.56,225.95
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,247.75,175.23
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,194.12,128.98
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,141.24,85.95
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,93.71,52.13
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,49.62,30.27
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,36.34,25.88
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,28.71,18.64
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.78,7.72
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,12.28,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
