Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,21,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,1,5,15,78.0,9.5,3.75,10.65,13.5,8.64,0.0
2018,8,1,5,30,156.0,19.0,3.8,11.2,27.0,15.04,0.0
2018,8,1,5,45,264.0,31.5,3.8,11.75,62.5,25.8,15.92
2018,8,1,6,0,372.0,44.0,3.8,12.3,98.0,35.34,25.5
2018,8,1,6,15,447.0,53.5,3.75,13.0,143.5,52.71,32.39
2018,8,1,6,30,522.0,63.0,3.7,13.7,189.0,98.5,57.58
2018,8,1,6,45,574.5,69.0,3.6,14.45,238.5,147.12,93.66
2018,8,1,7,0,627.0,75.0,3.5,15.2,288.0,201.94,139.39
2018,8,1,7,15,666.0,80.5,3.45,15.85,340.0,258.54,189.0
2018,8,1,7,30,705.0,86.0,3.4,16.5,392.0,319.09,241.89
2018,8,1,7,45,734.5,89.5,3.35,17.2,442.5,379.11,293.51
2018,8,1,8,0,764.0,93.0,3.3,17.9,493.0,439.56,343.97
2018,8,1,8,15,785.5,96.0,3.3,18.7,541.5,497.31,390.66
2018,8,1,8,30,807.0,99.0,3.3,19.5,590.0,555.68,436.14
2018,8,1,8,45,824.5,101.0,3.3,20.35,635.5,610.91,477.6
2018,8,1,9,0,842.0,103.0,3.3,21.2,681.0,662.96,515.38
2018,8,1,9,15,855.5,104.5,3.35,21.9,722.0,713.02,550.97
2018,8,1,9,30,869.0,106.0,3.4,22.6,763.0,761.67,583.14
2018,8,1,9,45,879.0,108.0,3.5,23.3,798.5,806.38,611.93
2018,8,1,10,0,889.0,110.0,3.6,24.0,834.0,848.89,638.82
2018,8,1,10,15,898.5,110.0,3.75,24.5,864.0,886.55,662.87
2018,8,1,10,30,908.0,110.0,3.9,25.0,894.0,921.52,684.96
2018,8,1,10,45,916.5,109.0,4.0,25.5,917.5,951.69,703.43
2018,8,1,11,0,925.0,108.0,4.1,26.0,941.0,978.73,719.77
2018,8,1,11,15,929.5,107.5,4.25,26.15,956.5,999.15,733.02
2018,8,1,11,30,934.0,107.0,4.4,26.3,972.0,1016.0,744.02
2018,8,1,11,45,937.5,106.5,4.55,26.5,980.5,1028.21,751.91
2018,8,1,12,0,941.0,106.0,4.7,26.7,989.0,1036.66,757.82
2018,8,1,12,15,941.0,106.5,4.8,26.65,989.0,1038.86,760.19
2018,8,1,12,30,941.0,107.0,4.9,26.6,989.0,1037.21,760.18
2018,8,1,12,45,939.5,106.5,5.0,26.6,981.0,1029.27,755.95
2018,8,1,13,0,938.0,106.0,5.1,26.6,973.0,1017.52,749.3
2018,8,1,13,15,935.5,105.5,5.15,26.4,958.0,1001.08,739.8
2018,8,1,13,30,933.0,105.0,5.2,26.2,943.0,980.99,727.88
2018,8,1,13,45,929.5,103.5,5.25,26.0,921.0,955.41,712.25
2018,8,1,14,0,926.0,102.0,5.3,25.8,899.0,926.44,694.24
2018,8,1,14,15,920.0,100.5,5.3,25.45,869.5,892.05,672.5
2018,8,1,14,30,914.0,99.0,5.3,25.1,840.0,854.72,648.54
2018,8,1,14,45,906.5,97.5,5.3,24.7,805.5,813.43,621.69
2018,8,1,15,0,899.0,96.0,5.3,24.3,771.0,769.69,592.76
2018,8,1,15,15,887.5,94.0,5.3,24.3,730.0,720.42,558.44
2018,8,1,15,30,876.0,92.0,5.3,24.3,689.0,669.52,520.37
2018,8,1,15,45,861.5,89.0,5.3,23.25,643.0,614.43,480.25
2018,8,1,16,0,847.0,86.0,5.3,22.2,597.0,558.55,438.02
2018,8,1,16,15,827.0,83.5,5.3,21.55,548.0,500.31,391.7
2018,8,1,16,30,807.0,81.0,5.3,20.9,499.0,441.48,343.33
2018,8,1,16,45,780.0,78.0,5.3,20.25,447.5,380.16,291.46
2018,8,1,17,0,753.0,75.0,5.3,19.6,396.0,320.67,239.64
2018,8,1,17,15,713.5,71.0,5.25,18.8,343.5,259.05,185.71
2018,8,1,17,30,674.0,67.0,5.2,18.0,291.0,199.2,133.52
2018,8,1,17,45,617.5,61.5,5.15,17.2,239.5,141.78,86.32
2018,8,1,18,0,561.0,56.0,5.1,16.4,188.0,91.02,50.02
2018,8,1,18,15,475.5,49.0,5.05,15.65,141.5,45.38,27.95
2018,8,1,18,30,390.0,42.0,5.0,14.9,95.0,33.91,23.83
2018,8,1,18,45,263.0,29.5,4.9,14.15,59.0,24.24,13.89
2018,8,1,19,0,136.0,17.0,4.8,13.4,23.0,15.46,0.0
2018,8,1,19,15,68.0,8.5,4.8,13.05,11.5,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.9,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,2,5,15,55.5,9.0,3.75,9.85,11.5,8.19,0.0
2018,8,2,5,30,111.0,18.0,3.8,10.3,23.0,14.22,0.0
2018,8,2,5,45,211.0,33.0,3.9,10.7,57.5,25.8,15.84
2018,8,2,6,0,311.0,48.0,4.0,11.1,92.0,37.05,27.1
2018,8,2,6,15,387.5,60.0,3.95,11.7,137.5,55.43,35.78
2018,8,2,6,30,464.0,72.0,3.9,12.3,183.0,101.75,62.98
2018,8,2,6,45,521.5,80.0,3.9,12.9,233.0,149.37,98.5
2018,8,2,7,0,579.0,88.0,3.9,13.5,283.0,203.96,143.98
2018,8,2,7,15,622.5,93.5,3.95,14.2,335.0,259.1,192.21
2018,8,2,7,30,666.0,99.0,4.0,14.9,387.0,318.81,244.37
2018,8,2,7,45,700.5,102.5,4.05,15.6,438.5,377.34,295.01
2018,8,2,8,0,735.0,106.0,4.1,16.3,490.0,438.66,346.57
2018,8,2,8,15,760.0,109.0,4.15,17.15,539.5,497.8,394.75
2018,8,2,8,30,785.0,112.0,4.2,18.0,589.0,556.97,441.36
2018,8,2,8,45,806.5,113.5,4.25,18.8,635.5,613.24,484.35
2018,8,2,9,0,828.0,115.0,4.3,19.6,682.0,669.48,526.02
2018,8,2,9,15,842.5,117.0,4.4,20.25,723.5,720.93,563.48
2018,8,2,9,30,857.0,119.0,4.5,20.9,765.0,766.42,594.87
2018,8,2,9,45,868.5,120.0,4.55,21.5,801.0,810.95,624.19
2018,8,2,10,0,880.0,121.0,4.6,22.1,837.0,853.4,651.66
2018,8,2,10,15,889.5,122.0,4.65,22.55,867.5,891.82,676.41
2018,8,2,10,30,899.0,123.0,4.7,23.0,898.0,927.58,699.12
2018,8,2,10,45,907.5,122.0,4.75,23.4,921.5,957.58,717.91
2018,8,2,11,0,916.0,121.0,4.8,23.8,945.0,984.47,734.55
2018,8,2,11,15,921.5,120.5,4.85,24.05,961.0,1005.71,747.82
2018,8,2,11,30,927.0,120.0,4.9,24.3,977.0,1023.44,758.82
2018,8,2,11,45,931.5,119.0,4.9,24.55,986.0,1036.07,766.07
2018,8,2,12,0,936.0,118.0,4.9,24.8,995.0,1044.97,770.97
2018,8,2,12,15,939.5,116.0,5.0,24.85,996.0,1048.11,773.64
2018,8,2,12,30,943.0,114.0,5.1,24.9,997.0,1047.4,773.91
2018,8,2,12,45,946.5,110.5,5.2,24.95,990.5,1041.31,770.69
2018,8,2,13,0,950.0,107.0,5.3,25.0,984.0,1031.28,764.95
2018,8,2,13,15,950.0,105.5,5.35,24.85,970.0,1015.99,755.99
2018,8,2,13,30,950.0,104.0,5.4,24.7,956.0,996.9,744.52
2018,8,2,13,45,948.0,102.0,5.5,24.5,934.0,971.75,729.4
2018,8,2,14,0,946.0,100.0,5.6,24.3,912.0,943.04,711.76
2018,8,2,14,15,942.0,97.0,5.65,23.95,882.5,908.19,689.82
2018,8,2,14,30,938.0,94.0,5.7,23.6,853.0,870.16,665.45
2018,8,2,14,45,932.5,91.5,5.7,23.2,818.0,828.48,638.09
2018,8,2,15,0,927.0,89.0,5.7,22.8,783.0,784.1,608.47
2018,8,2,15,15,916.0,86.5,5.7,22.8,741.0,733.41,572.93
2018,8,2,15,30,905.0,84.0,5.7,22.8,699.0,680.95,533.62
2018,8,2,15,45,893.5,81.5,5.7,21.55,654.0,626.71,494.1
2018,8,2,16,0,882.0,79.0,5.7,20.3,609.0,571.29,452.09
2018,8,2,16,15,865.0,76.5,5.65,19.6,560.0,512.23,404.55
2018,8,2,16,30,848.0,74.0,5.6,18.9,511.0,453.13,355.3
2018,8,2,16,45,823.0,70.5,5.6,18.25,458.5,389.5,300.88
2018,8,2,17,0,798.0,67.0,5.6,17.6,406.0,327.66,246.34
2018,8,2,17,15,759.0,64.5,5.5,16.85,352.5,264.92,190.56
2018,8,2,17,30,720.0,62.0,5.4,16.1,299.0,206.02,138.33
2018,8,2,17,45,663.0,57.5,5.35,15.4,246.5,146.87,89.19
2018,8,2,18,0,606.0,53.0,5.3,14.7,194.0,91.76,49.32
2018,8,2,18,15,516.5,46.5,5.15,14.1,145.5,43.67,26.45
2018,8,2,18,30,427.0,40.0,5.0,13.5,97.0,32.3,22.53
2018,8,2,18,45,288.0,28.5,4.85,12.9,60.0,23.47,13.07
2018,8,2,19,0,149.0,17.0,4.7,12.3,23.0,15.46,0.0
2018,8,2,19,15,74.5,8.5,4.6,12.05,11.5,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,5.5,2.45,9.15,6.5,5.0,0.0
2018,8,3,5,30,41.0,11.0,2.6,9.6,13.0,9.23,0.0
2018,8,3,5,45,88.0,29.5,2.8,10.1,40.0,23.85,14.09
2018,8,3,6,0,135.0,48.0,3.0,10.6,67.0,37.98,27.95
2018,8,3,6,15,179.5,72.0,2.9,11.15,108.0,60.93,43.8
2018,8,3,6,30,224.0,96.0,2.8,11.7,149.0,98.71,70.15
2018,8,3,6,45,261.0,118.0,2.7,12.25,194.5,139.9,102.31
2018,8,3,7,0,298.0,140.0,2.6,12.8,240.0,185.91,140.19
2018,8,3,7,15,332.5,159.0,2.45,13.4,288.0,233.29,179.89
2018,8,3,7,30,367.0,178.0,2.3,14.0,336.0,284.64,222.68
2018,8,3,7,45,396.0,193.5,2.2,14.6,383.0,334.48,263.73
2018,8,3,8,0,425.0,209.0,2.1,15.2,430.0,391.2,309.13
2018,8,3,8,15,450.0,222.5,2.0,15.95,476.5,443.31,349.52
2018,8,3,8,30,475.0,236.0,1.9,16.7,523.0,497.23,389.97
2018,8,3,8,45,496.5,246.5,1.85,17.5,567.0,547.8,426.74
2018,8,3,9,0,518.0,257.0,1.8,18.3,611.0,599.2,462.96
2018,8,3,9,15,570.5,248.0,1.8,19.3,659.5,654.71,501.62
2018,8,3,9,30,623.0,239.0,1.8,20.3,708.0,715.51,542.83
2018,8,3,9,45,684.5,218.5,1.85,21.35,756.0,772.36,580.86
2018,8,3,10,0,746.0,198.0,1.9,22.4,804.0,830.46,618.83
2018,8,3,10,15,756.0,200.0,1.95,23.25,832.5,867.54,640.78
2018,8,3,10,30,766.0,202.0,2.0,24.1,861.0,902.36,660.91
2018,8,3,10,45,774.0,202.5,2.05,24.95,883.0,931.37,677.05
2018,8,3,11,0,782.0,203.0,2.1,25.8,905.0,950.48,686.74
2018,8,3,11,15,786.5,204.0,2.15,26.5,920.0,970.56,697.53
2018,8,3,11,30,791.0,205.0,2.2,27.2,935.0,987.47,706.29
2018,8,3,11,45,794.0,205.0,2.25,27.9,942.5,998.7,711.51
2018,8,3,12,0,797.0,205.0,2.3,28.6,950.0,1006.56,714.73
2018,8,3,12,15,789.0,209.5,2.4,29.15,947.0,1004.44,712.74
2018,8,3,12,30,781.0,214.0,2.5,29.7,944.0,1007.68,714.29
2018,8,3,12,45,768.5,220.0,2.55,30.3,933.0,996.1,705.92
2018,8,3,13,0,756.0,226.0,2.6,30.9,922.0,981.27,695.73
2018,8,3,13,15,748.5,225.5,2.75,31.1,905.0,961.65,684.55
2018,8,3,13,30,741.0,225.0,2.9,31.3,888.0,939.06,671.41
2018,8,3,13,45,729.5,225.0,3.0,31.45,864.0,910.5,654.08
2018,8,3,14,0,718.0,225.0,3.1,31.6,840.0,879.48,634.9
2018,8,3,14,15,705.5,223.0,3.25,31.45,810.0,843.42,612.82
2018,8,3,14,30,693.0,221.0,3.4,31.3,780.0,805.44,588.99
2018,8,3,14,45,677.0,216.5,3.55,31.1,743.0,760.66,560.14
2018,8,3,15,0,661.0,212.0,3.7,30.9,706.0,714.74,529.83
2018,8,3,15,15,644.5,206.5,3.7,30.9,666.0,666.68,496.41
2018,8,3,15,30,628.0,201.0,3.7,30.9,626.0,618.1,461.95
2018,8,3,15,45,607.5,193.0,3.95,29.85,581.0,564.58,425.53
2018,8,3,16,0,587.0,185.0,4.2,28.8,536.0,508.2,385.63
2018,8,3,16,15,564.0,175.0,4.3,27.95,489.0,452.98,344.54
2018,8,3,16,30,541.0,165.0,4.4,27.1,442.0,399.12,303.1
2018,8,3,16,45,513.0,152.5,4.55,26.2,393.5,342.71,258.63
2018,8,3,17,0,485.0,140.0,4.7,25.3,345.0,288.82,214.89
2018,8,3,17,15,448.0,127.0,4.7,24.2,296.5,234.88,170.63
2018,8,3,17,30,411.0,114.0,4.7,23.1,248.0,185.05,129.66
2018,8,3,17,45,364.0,97.5,4.7,22.0,201.0,135.18,90.25
2018,8,3,18,0,317.0,81.0,4.7,20.9,154.0,91.17,58.35
2018,8,3,18,15,255.0,63.5,4.6,20.0,112.5,52.15,35.32
2018,8,3,18,30,193.0,46.0,4.5,19.1,71.0,35.4,24.54
2018,8,3,18,45,124.0,28.5,4.4,18.2,42.0,22.24,11.42
2018,8,3,19,0,55.0,11.0,4.3,17.3,13.0,10.01,0.0
2018,8,3,19,15,27.5,5.5,4.2,16.9,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,12.15,4.5,3.64,0.0
2018,8,4,5,30,25.0,8.0,1.7,12.6,9.0,7.28,0.0
2018,8,4,5,45,55.5,22.0,1.9,13.0,28.5,18.07,9.01
2018,8,4,6,0,86.0,36.0,2.1,13.4,48.0,28.99,19.75
2018,8,4,6,15,117.5,59.5,2.25,13.7,83.0,50.31,35.32
2018,8,4,6,30,149.0,83.0,2.4,14.0,118.0,82.19,58.55
2018,8,4,6,45,178.5,109.5,2.55,14.3,161.5,120.85,89.22
2018,8,4,7,0,208.0,136.0,2.7,14.6,205.0,163.75,124.51
2018,8,4,7,15,237.5,159.5,2.7,15.25,251.0,208.06,161.17
2018,8,4,7,30,267.0,183.0,2.7,15.9,297.0,256.03,200.65
2018,8,4,7,45,294.5,202.5,2.75,16.5,343.0,303.09,239.02
2018,8,4,8,0,322.0,222.0,2.8,17.1,389.0,353.03,278.98
2018,8,4,8,15,347.5,239.5,2.85,18.0,435.5,402.77,317.62
2018,8,4,8,30,373.0,257.0,2.9,18.9,482.0,454.67,356.94
2018,8,4,8,45,397.5,269.5,2.95,19.8,525.5,503.15,392.77
2018,8,4,9,0,422.0,282.0,3.0,20.7,569.0,553.07,428.79
2018,8,4,9,15,513.0,259.5,3.1,22.05,629.5,625.91,481.23
2018,8,4,9,30,604.0,237.0,3.2,23.4,690.0,700.49,533.5
2018,8,4,9,45,717.0,190.5,3.3,24.7,753.0,772.13,583.31
2018,8,4,10,0,830.0,144.0,3.4,26.0,816.0,843.91,629.84
2018,8,4,10,15,841.0,144.0,3.5,26.9,846.0,881.85,652.35
2018,8,4,10,30,852.0,144.0,3.6,27.8,876.0,917.32,673.17
2018,8,4,10,45,862.0,144.0,3.7,28.7,900.5,939.83,685.23
2018,8,4,11,0,872.0,144.0,3.8,29.6,925.0,968.18,701.15
2018,8,4,11,15,880.5,142.5,3.95,29.95,942.5,990.6,714.94
2018,8,4,11,30,889.0,141.0,4.1,30.3,960.0,1009.73,726.67
2018,8,4,11,45,897.5,138.0,4.25,30.65,970.5,1023.99,735.33
2018,8,4,12,0,906.0,135.0,4.4,31.0,981.0,1034.71,741.8
2018,8,4,12,15,916.0,129.5,4.55,30.9,984.5,1040.81,746.76
2018,8,4,12,30,926.0,124.0,4.7,30.8,988.0,1043.1,749.41
2018,8,4,12,45,937.0,117.0,4.9,30.75,985.0,1040.96,750.08
2018,8,4,13,0,948.0,110.0,5.1,30.7,982.0,1034.73,748.16
2018,8,4,13,15,945.5,109.5,5.2,30.55,966.5,1018.0,738.91
2018,8,4,13,30,943.0,109.0,5.3,30.4,951.0,997.56,727.27
2018,8,4,13,45,940.0,107.5,5.45,30.25,929.0,972.05,712.55
2018,8,4,14,0,937.0,106.0,5.6,30.1,907.0,943.04,695.35
2018,8,4,14,15,930.0,105.0,5.7,29.8,877.0,907.77,673.83
2018,8,4,14,30,923.0,104.0,5.8,29.5,847.0,869.55,650.05
2018,8,4,14,45,912.5,103.0,5.85,29.15,810.5,825.85,622.02
2018,8,4,15,0,902.0,102.0,5.9,28.8,774.0,779.88,592.02
2018,8,4,15,15,890.0,100.0,5.9,28.8,732.0,729.87,557.49
2018,8,4,15,30,878.0,98.0,5.9,28.8,690.0,678.24,519.39
2018,8,4,15,45,857.5,97.0,5.95,27.85,642.5,623.09,479.63
2018,8,4,16,0,837.0,96.0,6.0,26.9,595.0,565.14,436.4
2018,8,4,16,15,802.5,97.0,5.9,26.2,542.5,502.29,387.22
2018,8,4,16,30,768.0,98.0,5.8,25.5,490.0,441.36,338.08
2018,8,4,16,45,727.5,96.0,5.75,24.8,436.0,376.23,284.5
2018,8,4,17,0,687.0,94.0,5.7,24.1,382.0,315.61,233.26
2018,8,4,17,15,636.5,89.5,5.55,23.15,328.5,253.84,180.95
2018,8,4,17,30,586.0,85.0,5.4,22.2,275.0,197.5,133.45
2018,8,4,17,45,516.5,77.5,5.2,21.2,223.0,141.58,89.19
2018,8,4,18,0,447.0,70.0,5.0,20.2,171.0,94.21,56.25
2018,8,4,18,15,369.0,57.0,4.9,19.25,126.0,48.59,31.59
2018,8,4,18,30,291.0,44.0,4.8,18.3,81.0,34.12,23.48
2018,8,4,18,45,191.0,29.0,4.65,17.4,49.0,22.77,11.45
2018,8,4,19,0,91.0,14.0,4.5,16.5,17.0,12.73,0.0
2018,8,4,19,15,45.5,7.0,4.5,16.0,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,8,5,5,15,21.5,6.0,3.1,10.2,7.0,5.46,0.0
2018,8,5,5,30,43.0,12.0,3.2,10.6,14.0,10.91,0.0
2018,8,5,5,45,97.0,31.0,3.3,10.95,42.0,24.93,14.43
2018,8,5,6,0,151.0,50.0,3.4,11.3,70.0,39.4,29.01
2018,8,5,6,15,205.5,71.0,3.35,11.9,111.5,60.93,43.16
2018,8,5,6,30,260.0,92.0,3.3,12.5,153.0,99.05,68.73
2018,8,5,6,45,308.0,110.5,3.2,13.1,200.0,141.34,101.14
2018,8,5,7,0,356.0,129.0,3.1,13.7,247.0,189.63,140.7
2018,8,5,7,15,396.5,144.5,3.05,14.3,296.5,241.21,184.21
2018,8,5,7,30,437.0,160.0,3.0,14.9,346.0,296.02,230.33
2018,8,5,7,45,471.0,171.0,2.95,15.5,394.5,348.61,274.2
2018,8,5,8,0,505.0,182.0,2.9,16.1,443.0,404.4,319.62
2018,8,5,8,15,530.0,193.0,2.9,16.85,490.5,458.54,362.47
2018,8,5,8,30,555.0,204.0,2.9,17.6,538.0,514.29,405.28
2018,8,5,8,45,575.0,213.0,2.9,18.35,582.0,566.44,444.11
2018,8,5,9,0,595.0,222.0,2.9,19.1,626.0,619.09,482.18
2018,8,5,9,15,633.5,218.5,2.95,19.9,672.0,676.45,523.05
2018,8,5,9,30,672.0,215.0,3.0,20.7,718.0,732.13,561.75
2018,8,5,9,45,714.0,203.5,3.05,21.5,760.5,783.6,596.86
2018,8,5,10,0,756.0,192.0,3.1,22.3,803.0,835.26,631.31
2018,8,5,10,15,761.5,196.5,3.15,22.95,831.0,871.33,653.38
2018,8,5,10,30,767.0,201.0,3.2,23.6,859.0,904.86,673.63
2018,8,5,10,45,769.0,206.0,3.3,24.2,880.0,932.98,690.56
2018,8,5,11,0,771.0,211.0,3.4,24.8,901.0,958.07,705.44
2018,8,5,11,15,772.0,214.5,3.45,25.3,915.0,977.56,716.56
2018,8,5,11,30,773.0,218.0,3.5,25.8,929.0,993.78,725.58
2018,8,5,11,45,770.5,221.5,3.55,26.3,935.0,1003.21,730.25
2018,8,5,12,0,768.0,225.0,3.6,26.8,941.0,1009.18,732.8
2018,8,5,12,15,794.5,209.0,3.6,27.3,949.0,1011.97,733.07
2018,8,5,12,30,821.0,193.0,3.6,27.8,957.0,1020.74,737.33
2018,8,5,12,45,854.0,170.5,3.6,28.25,959.5,1025.32,739.08
2018,8,5,13,0,887.0,148.0,3.6,28.7,962.0,1014.04,730.76
2018,8,5,13,15,881.5,148.0,3.65,28.9,945.5,995.79,719.22
2018,8,5,13,30,876.0,148.0,3.7,29.1,929.0,974.15,705.58
2018,8,5,13,45,868.0,147.5,3.75,29.25,905.0,956.02,694.42
2018,8,5,14,0,860.0,147.0,3.8,29.4,881.0,924.71,674.57
2018,8,5,14,15,852.0,145.5,3.85,29.25,851.5,889.53,652.92
2018,8,5,14,30,844.0,144.0,3.9,29.1,822.0,851.7,629.3
2018,8,5,14,45,833.0,142.0,4.0,29.0,786.0,808.55,601.89
2018,8,5,15,0,822.0,140.0,4.1,28.9,750.0,763.41,572.57
2018,8,5,15,15,808.0,136.5,4.1,28.9,708.5,712.95,537.1
2018,8,5,15,30,794.0,133.0,4.1,28.9,667.0,661.28,499.99
2018,8,5,15,45,774.5,129.5,4.25,28.2,620.5,605.81,460.79
2018,8,5,16,0,755.0,126.0,4.4,27.5,574.0,549.43,419.51
2018,8,5,16,15,727.5,122.5,4.45,26.85,524.0,489.29,373.7
2018,8,5,16,30,700.0,119.0,4.5,26.2,474.0,430.57,327.47
2018,8,5,16,45,665.0,113.5,4.55,25.6,422.0,368.84,277.51
2018,8,5,17,0,630.0,108.0,4.6,25.0,370.0,310.13,228.64
2018,8,5,17,15,579.5,101.0,4.6,24.0,317.0,249.28,178.1
2018,8,5,17,30,529.0,94.0,4.6,23.0,264.0,194.03,132.28
2018,8,5,17,45,462.0,84.0,4.55,22.0,213.0,137.4,87.79
2018,8,5,18,0,395.0,74.0,4.5,21.0,162.0,91.25,55.56
2018,8,5,18,15,312.5,59.0,4.5,20.0,117.5,49.14,32.55
2018,8,5,18,30,230.0,44.0,4.5,19.0,73.0,34.03,23.26
2018,8,5,18,45,140.0,27.0,4.45,18.0,42.5,21.15,9.69
2018,8,5,19,0,50.0,10.0,4.4,17.0,12.0,9.1,0.0
2018,8,5,19,15,25.0,5.0,4.4,16.45,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,10.1,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.4,7.0,5.46,0.0
2018,8,6,5,45,46.0,19.5,2.0,10.65,25.0,16.09,7.15
2018,8,6,6,0,73.0,33.0,2.2,10.9,43.0,26.68,17.87
2018,8,6,6,15,103.0,55.5,2.2,11.2,76.0,48.54,34.34
2018,8,6,6,30,133.0,78.0,2.2,11.5,109.0,77.77,55.96
2018,8,6,6,45,161.5,104.0,2.15,11.8,150.5,114.01,85.03
2018,8,6,7,0,190.0,130.0,2.1,12.1,192.0,154.4,118.52
2018,8,6,7,15,217.0,155.5,2.1,12.7,238.0,199.68,156.32
2018,8,6,7,30,244.0,181.0,2.1,13.3,284.0,247.41,195.86
2018,8,6,7,45,268.0,204.0,2.05,13.85,330.5,294.96,234.71
2018,8,6,8,0,292.0,227.0,2.0,14.4,377.0,345.12,274.8
2018,8,6,8,15,313.5,246.5,2.0,15.3,422.0,393.19,312.01
2018,8,6,8,30,335.0,266.0,2.0,16.2,467.0,443.08,349.62
2018,8,6,8,45,354.0,283.0,2.0,17.1,510.0,490.69,384.48
2018,8,6,9,0,373.0,300.0,2.0,18.0,553.0,539.36,419.19
2018,8,6,9,15,397.0,311.0,2.05,19.15,594.5,586.67,451.94
2018,8,6,9,30,421.0,322.0,2.1,20.3,636.0,634.89,484.52
2018,8,6,9,45,445.5,327.0,2.1,21.5,673.5,686.66,518.35
2018,8,6,10,0,470.0,332.0,2.1,22.7,711.0,731.18,546.37
2018,8,6,10,15,480.0,339.5,2.15,23.65,738.5,765.44,567.4
2018,8,6,10,30,490.0,347.0,2.2,24.6,766.0,798.39,587.25
2018,8,6,10,45,497.5,352.0,2.3,25.55,787.0,825.15,603.06
2018,8,6,11,0,505.0,357.0,2.4,26.5,808.0,850.09,617.52
2018,8,6,11,15,511.5,360.0,2.5,27.3,823.0,870.14,629.04
2018,8,6,11,30,518.0,363.0,2.6,28.1,838.0,887.99,639.09
2018,8,6,11,45,523.0,363.5,2.7,28.95,846.5,899.6,644.96
2018,8,6,12,0,528.0,364.0,2.8,29.8,855.0,908.71,649.27
2018,8,6,12,15,592.0,324.5,2.9,30.45,875.0,934.18,666.61
2018,8,6,12,30,656.0,285.0,3.0,31.1,895.0,958.25,682.78
2018,8,6,12,45,738.5,233.0,3.15,31.75,914.0,983.57,699.51
2018,8,6,13,0,821.0,181.0,3.3,32.4,933.0,995.52,706.44
2018,8,6,13,15,817.0,180.0,3.4,32.55,917.5,978.1,695.94
2018,8,6,13,30,813.0,179.0,3.5,32.7,902.0,957.39,683.56
2018,8,6,13,45,806.5,177.5,3.65,32.85,879.5,930.75,667.63
2018,8,6,14,0,800.0,176.0,3.8,33.0,857.0,901.19,649.7
2018,8,6,14,15,791.0,173.5,3.85,32.8,827.0,865.77,628.16
2018,8,6,14,30,782.0,171.0,3.9,32.6,797.0,827.95,604.83
2018,8,6,14,45,769.5,168.0,4.0,32.45,761.0,788.05,579.76
2018,8,6,15,0,757.0,165.0,4.1,32.3,725.0,742.65,549.54
2018,8,6,15,15,741.5,161.0,4.1,32.3,684.0,692.72,514.87
2018,8,6,15,30,726.0,157.0,4.1,32.3,643.0,641.92,478.85
2018,8,6,15,45,703.0,152.5,4.2,31.5,596.5,585.51,439.59
2018,8,6,16,0,680.0,148.0,4.3,30.7,550.0,529.56,399.3
2018,8,6,16,15,642.0,146.0,4.3,29.95,499.5,469.26,354.18
2018,8,6,16,30,604.0,144.0,4.3,29.2,449.0,411.66,309.76
2018,8,6,16,45,558.5,138.0,4.25,28.4,396.5,347.47,259.33
2018,8,6,17,0,513.0,132.0,4.2,27.6,344.0,291.04,213.83
2018,8,6,17,15,456.5,122.0,4.2,26.4,291.5,232.84,167.11
2018,8,6,17,30,400.0,112.0,4.2,25.2,239.0,181.05,125.69
2018,8,6,17,45,331.5,96.5,4.2,24.0,189.0,129.62,86.35
2018,8,6,18,0,263.0,81.0,4.2,22.8,139.0,87.1,56.58
2018,8,6,18,15,201.5,60.5,4.2,21.7,98.0,50.03,33.99
2018,8,6,18,30,140.0,40.0,4.2,20.6,57.0,32.0,21.31
2018,8,6,18,45,83.5,23.0,4.25,19.55,32.0,18.78,7.32
2018,8,6,19,0,27.0,6.0,4.3,18.5,7.0,5.46,0.0
2018,8,6,19,15,13.5,3.0,4.3,17.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,2.95,10.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,3.0,10.7,9.0,7.28,0.0
2018,8,7,5,45,79.5,24.0,3.05,10.95,32.5,19.6,9.62
2018,8,7,6,0,125.0,40.0,3.1,11.2,56.0,32.03,22.47
2018,8,7,6,15,171.0,62.0,3.05,11.65,95.0,53.64,37.45
2018,8,7,6,30,217.0,84.0,3.0,12.1,134.0,89.35,62.26
2018,8,7,6,45,257.0,105.0,2.95,12.55,178.5,129.65,93.77
2018,8,7,7,0,297.0,126.0,2.9,13.0,223.0,175.18,131.41
2018,8,7,7,15,325.5,143.5,2.9,13.75,266.5,219.52,169.05
2018,8,7,7,30,354.0,161.0,2.9,14.5,310.0,267.12,209.24
2018,8,7,7,45,393.0,178.5,2.85,15.25,363.5,321.95,254.41
2018,8,7,8,0,432.0,196.0,2.8,16.0,417.0,385.38,305.33
2018,8,7,8,15,458.0,209.0,2.8,16.75,464.0,438.08,346.8
2018,8,7,8,30,484.0,222.0,2.8,17.5,511.0,492.69,388.6
2018,8,7,8,45,506.0,232.0,2.85,18.3,555.0,543.68,426.59
2018,8,7,9,0,528.0,242.0,2.9,19.1,599.0,595.53,464.21
2018,8,7,9,15,538.0,254.0,2.95,19.8,636.5,641.35,496.49
2018,8,7,9,30,548.0,266.0,3.0,20.5,674.0,686.44,527.48
2018,8,7,9,45,552.5,277.5,3.1,21.2,705.5,725.75,553.86
2018,8,7,10,0,557.0,289.0,3.2,21.9,737.0,763.51,578.68
2018,8,7,10,15,567.0,294.5,3.3,22.4,765.0,798.47,601.85
2018,8,7,10,30,577.0,300.0,3.4,22.9,793.0,831.83,623.65
2018,8,7,10,45,584.0,304.5,3.5,23.45,814.5,859.66,641.29
2018,8,7,11,0,591.0,309.0,3.6,24.0,836.0,885.33,657.36
2018,8,7,11,15,597.5,311.5,3.75,24.2,851.5,906.24,671.36
2018,8,7,11,30,604.0,314.0,3.9,24.4,867.0,924.65,683.7
2018,8,7,11,45,609.0,313.5,4.05,24.6,875.0,936.2,691.52
2018,8,7,12,0,614.0,313.0,4.2,24.8,883.0,944.79,697.44
2018,8,7,12,15,629.5,304.0,4.3,24.85,888.0,952.98,703.7
2018,8,7,12,30,645.0,295.0,4.4,24.9,893.0,958.07,707.94
2018,8,7,12,45,664.0,281.0,4.5,24.9,892.0,958.61,709.54
2018,8,7,13,0,683.0,267.0,4.6,24.9,891.0,955.62,709.09
2018,8,7,13,15,683.0,262.0,4.65,24.8,877.0,939.54,699.3
2018,8,7,13,30,683.0,257.0,4.7,24.7,863.0,920.45,687.51
2018,8,7,13,45,682.5,250.0,4.75,24.6,842.5,896.06,672.08
2018,8,7,14,0,682.0,243.0,4.8,24.5,822.0,868.87,654.59
2018,8,7,14,15,678.0,236.5,4.8,24.2,795.0,836.48,633.42
2018,8,7,14,30,674.0,230.0,4.8,23.9,768.0,801.73,610.32
2018,8,7,14,45,668.5,221.0,4.85,23.6,734.5,761.26,583.07
2018,8,7,15,0,663.0,212.0,4.9,23.3,701.0,718.92,553.91
2018,8,7,15,15,646.5,206.0,4.9,23.3,660.5,669.98,518.3
2018,8,7,15,30,630.0,200.0,4.9,23.3,620.0,620.54,481.64
2018,8,7,15,45,617.0,189.5,4.85,22.3,577.0,568.83,444.22
2018,8,7,16,0,604.0,179.0,4.8,21.3,534.0,516.86,405.4
2018,8,7,16,15,588.5,166.5,4.75,20.7,488.0,458.4,359.78
2018,8,7,16,30,573.0,154.0,4.7,20.1,442.0,403.99,315.89
2018,8,7,16,45,547.5,142.5,4.65,19.45,393.5,347.46,269.16
2018,8,7,17,0,522.0,131.0,4.6,18.8,345.0,293.1,223.07
2018,8,7,17,15,483.5,118.5,4.55,18.0,295.5,236.86,175.26
2018,8,7,17,30,445.0,106.0,4.5,17.2,246.0,184.9,131.13
2018,8,7,17,45,394.5,91.5,4.4,16.35,199.0,134.07,89.96
2018,8,7,18,0,344.0,77.0,4.3,15.5,152.0,89.48,57.3
2018,8,7,18,15,276.0,59.5,4.2,14.9,109.5,48.68,33.39
2018,8,7,18,30,208.0,42.0,4.1,14.3,67.0,32.53,22.3
2018,8,7,18,45,129.5,26.0,4.0,13.75,39.0,20.41,7.93
2018,8,7,19,0,51.0,10.0,3.9,13.2,11.0,9.1,0.0
2018,8,7,19,15,25.5,5.0,3.85,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.5,2.55,9.95,7.5,0.0,0.0
2018,8,8,5,30,73.0,13.0,2.7,10.5,15.0,11.82,0.0
2018,8,8,5,45,167.5,29.5,2.85,11.05,47.0,23.15,11.98
2018,8,8,6,0,262.0,46.0,3.0,11.6,79.0,35.63,25.52
2018,8,8,6,15,341.0,59.0,2.9,12.3,123.0,54.48,35.19
2018,8,8,6,30,420.0,72.0,2.8,13.0,167.0,97.49,60.7
2018,8,8,6,45,481.0,82.0,2.65,13.65,217.0,147.31,98.21
2018,8,8,7,0,542.0,92.0,2.5,14.3,267.0,202.44,143.68
2018,8,8,7,15,587.5,99.5,2.45,15.15,319.5,258.22,191.66
2018,8,8,7,30,633.0,107.0,2.4,16.0,372.0,318.95,243.55
2018,8,8,7,45,669.0,111.5,2.4,16.85,424.0,377.69,293.11
2018,8,8,8,0,705.0,116.0,2.4,17.7,476.0,439.48,343.59
2018,8,8,8,15,731.5,119.5,2.3,18.6,525.5,498.14,389.69
2018,8,8,8,30,758.0,123.0,2.2,19.5,575.0,558.06,434.88
2018,8,8,8,45,779.5,126.0,2.15,20.4,622.0,614.83,476.16
2018,8,8,9,0,801.0,129.0,2.1,21.3,669.0,671.78,515.99
2018,8,8,9,15,787.0,145.0,2.1,22.05,702.5,715.93,545.44
2018,8,8,9,30,773.0,161.0,2.1,22.8,736.0,759.12,573.22
2018,8,8,9,45,748.0,183.5,2.15,23.55,761.5,794.64,595.06
2018,8,8,10,0,723.0,206.0,2.2,24.3,787.0,825.54,613.27
2018,8,8,10,15,738.0,207.0,2.25,25.0,818.5,865.44,638.08
2018,8,8,10,30,753.0,208.0,2.3,25.7,850.0,903.41,660.62
2018,8,8,10,45,765.5,207.5,2.35,26.4,874.5,935.37,679.0
2018,8,8,11,0,778.0,207.0,2.4,27.1,899.0,964.75,695.62
2018,8,8,11,15,787.0,205.0,2.5,27.65,915.0,978.64,703.16
2018,8,8,11,30,796.0,203.0,2.6,28.2,931.0,997.1,713.81
2018,8,8,11,45,803.5,201.0,2.7,28.7,940.5,1010.86,721.59
2018,8,8,12,0,811.0,199.0,2.8,29.2,950.0,1021.24,727.34
2018,8,8,12,15,806.5,202.0,2.95,29.5,948.5,1021.06,727.54
2018,8,8,12,30,802.0,205.0,3.1,29.8,947.0,1017.36,725.64
2018,8,8,12,45,792.5,208.5,3.2,30.1,936.5,1005.74,718.39
2018,8,8,13,0,783.0,212.0,3.3,30.4,926.0,999.35,714.6
2018,8,8,13,15,782.0,208.0,3.4,30.45,911.0,981.79,704.37
2018,8,8,13,30,781.0,204.0,3.5,30.5,896.0,960.92,692.09
2018,8,8,13,45,778.5,199.5,3.6,30.6,874.0,934.95,676.33
2018,8,8,14,0,776.0,195.0,3.7,30.7,852.0,905.96,658.53
2018,8,8,14,15,770.0,190.0,3.8,30.5,823.0,870.58,637.13
2018,8,8,14,30,764.0,185.0,3.9,30.3,794.0,832.69,613.81
2018,8,8,14,45,755.5,180.0,3.95,30.15,759.0,790.51,586.33
2018,8,8,15,0,747.0,175.0,4.0,30.0,724.0,746.4,556.72
2018,8,8,15,15,731.5,170.0,4.0,30.0,682.5,695.67,521.28
2018,8,8,15,30,716.0,165.0,4.0,30.0,641.0,644.1,484.51
2018,8,8,15,45,700.0,157.5,4.2,29.1,596.0,589.28,446.6
2018,8,8,16,0,684.0,150.0,4.4,28.2,551.0,534.28,407.05
2018,8,8,16,15,663.5,142.0,4.45,27.3,503.0,476.66,363.79
2018,8,8,16,30,643.0,134.0,4.5,26.4,455.0,419.92,319.65
2018,8,8,16,45,613.0,125.0,4.55,25.55,404.5,359.79,271.41
2018,8,8,17,0,583.0,116.0,4.6,24.7,354.0,302.24,223.84
2018,8,8,17,15,541.0,106.5,4.5,23.55,303.0,243.98,175.36
2018,8,8,17,30,499.0,97.0,4.4,22.4,252.0,187.83,128.68
2018,8,8,17,45,443.5,84.0,4.35,21.25,203.0,134.34,86.31
2018,8,8,18,0,388.0,71.0,4.3,20.1,154.0,87.67,53.18
2018,8,8,18,15,312.0,56.0,4.2,19.1,111.0,46.13,34.27
2018,8,8,18,30,236.0,41.0,4.1,18.1,68.0,31.86,21.25
2018,8,8,18,45,146.5,25.5,4.0,17.15,39.5,20.08,6.47
2018,8,8,19,0,57.0,10.0,3.9,16.2,11.0,9.1,0.0
2018,8,8,19,15,28.5,5.0,3.85,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,9,5,15,30.0,5.5,2.4,9.6,6.5,0.0,0.0
2018,8,9,5,30,60.0,11.0,2.6,10.1,13.0,10.01,0.0
2018,8,9,5,45,145.5,27.0,2.8,10.55,42.5,21.16,10.05
2018,8,9,6,0,231.0,43.0,3.0,11.0,72.0,33.25,23.45
2018,8,9,6,15,302.5,59.0,2.9,11.7,115.5,53.72,35.18
2018,8,9,6,30,374.0,75.0,2.8,12.4,159.0,96.2,61.57
2018,8,9,6,45,430.0,88.0,2.7,13.15,208.0,142.89,96.96
2018,8,9,7,0,486.0,101.0,2.6,13.9,257.0,196.44,141.21
2018,8,9,7,15,529.0,111.0,2.5,14.9,308.0,250.36,187.33
2018,8,9,7,30,572.0,121.0,2.4,15.9,359.0,311.97,239.43
2018,8,9,7,45,606.5,128.0,2.35,16.9,410.0,369.09,287.08
2018,8,9,8,0,641.0,135.0,2.3,17.9,461.0,429.25,335.62
2018,8,9,8,15,668.0,141.0,2.25,18.85,510.5,487.33,380.98
2018,8,9,8,30,695.0,147.0,2.2,19.8,560.0,546.89,425.74
2018,8,9,8,45,717.0,151.0,2.15,20.75,606.0,602.59,466.0
2018,8,9,9,0,739.0,155.0,2.1,21.7,652.0,658.54,504.95
2018,8,9,9,15,749.0,161.5,2.05,22.7,691.5,708.38,537.93
2018,8,9,9,30,759.0,168.0,2.0,23.7,731.0,756.82,568.78
2018,8,9,9,45,764.5,175.0,1.95,24.75,765.0,800.55,595.22
2018,8,9,10,0,770.0,182.0,1.9,25.8,799.0,842.08,618.76
2018,8,9,10,15,782.5,183.5,1.9,26.7,830.0,881.69,641.22
2018,8,9,10,30,795.0,185.0,1.9,27.6,861.0,913.55,658.3
2018,8,9,10,45,804.5,185.5,1.9,28.5,884.5,944.33,674.54
2018,8,9,11,0,814.0,186.0,1.9,29.4,908.0,972.3,688.79
2018,8,9,11,15,821.0,185.0,1.95,30.25,923.5,993.4,699.38
2018,8,9,11,30,828.0,184.0,2.0,31.1,939.0,1011.24,708.0
2018,8,9,11,45,833.5,182.5,2.05,32.0,948.0,1023.73,713.22
2018,8,9,12,0,839.0,181.0,2.1,32.9,957.0,1032.7,716.39
2018,8,9,12,15,832.0,185.5,2.25,33.2,954.5,1031.6,716.41
2018,8,9,12,30,825.0,190.0,2.4,33.5,952.0,1026.87,714.32
2018,8,9,12,45,813.0,195.0,2.55,33.85,940.5,1014.15,707.2
2018,8,9,13,0,801.0,200.0,2.7,34.2,929.0,998.06,698.01
2018,8,9,13,15,799.0,197.5,2.9,34.2,914.0,981.2,689.71
2018,8,9,13,30,797.0,195.0,3.1,34.2,899.0,961.02,679.17
2018,8,9,13,45,794.0,191.0,3.25,34.2,877.0,935.29,664.6
2018,8,9,14,0,791.0,187.0,3.4,34.2,855.0,906.5,647.94
2018,8,9,14,15,784.5,183.0,3.55,33.95,826.0,876.8,631.15
2018,8,9,14,30,778.0,179.0,3.7,33.7,797.0,838.97,608.73
2018,8,9,14,45,768.5,174.5,3.8,33.45,761.5,795.93,581.93
2018,8,9,15,0,759.0,170.0,3.9,33.2,726.0,751.0,552.65
2018,8,9,15,15,743.5,165.0,3.9,33.2,684.0,699.7,517.35
2018,8,9,15,30,728.0,160.0,3.9,33.2,642.0,647.53,480.68
2018,8,9,15,45,710.0,154.0,4.0,32.25,596.5,592.31,442.9
2018,8,9,16,0,692.0,148.0,4.1,31.3,551.0,537.06,403.65
2018,8,9,16,15,669.5,140.5,4.1,30.5,502.5,478.41,360.06
2018,8,9,16,30,647.0,133.0,4.1,29.7,454.0,420.85,315.75
2018,8,9,16,45,615.5,124.5,4.1,28.9,403.0,360.31,267.82
2018,8,9,17,0,584.0,116.0,4.1,28.1,352.0,302.52,220.73
2018,8,9,17,15,541.5,105.5,3.95,27.0,300.5,243.11,172.07
2018,8,9,17,30,499.0,95.0,3.8,25.9,249.0,185.92,125.25
2018,8,9,17,45,442.5,82.5,3.65,24.75,200.0,132.73,83.78
2018,8,9,18,0,386.0,70.0,3.5,23.6,151.0,86.46,51.53
2018,8,9,18,15,309.0,54.5,3.5,22.55,108.0,44.67,32.47
2018,8,9,18,30,232.0,39.0,3.5,21.5,65.0,30.33,19.54
2018,8,9,18,45,139.5,23.5,3.5,20.5,37.0,18.51,4.09
2018,8,9,19,0,47.0,8.0,3.5,19.5,9.0,7.28,0.0
2018,8,9,19,15,23.5,4.0,3.55,18.95,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,8,10,5,15,56.0,6.5,3.25,10.95,8.0,0.0,0.0
2018,8,10,5,30,112.0,13.0,3.3,11.4,16.0,11.82,0.0
2018,8,10,5,45,241.0,26.0,3.4,11.85,50.0,21.58,9.73
2018,8,10,6,0,370.0,39.0,3.5,12.3,84.0,31.82,22.0
2018,8,10,6,15,450.5,48.5,3.4,13.15,129.5,50.55,29.69
2018,8,10,6,30,531.0,58.0,3.3,14.0,175.0,97.7,56.06
2018,8,10,6,45,584.0,65.5,3.25,14.8,225.5,148.96,94.67
2018,8,10,7,0,637.0,73.0,3.2,15.6,276.0,206.58,143.03
2018,8,10,7,15,673.0,79.0,3.15,16.75,327.5,264.16,193.36
2018,8,10,7,30,709.0,85.0,3.1,17.9,379.0,325.38,246.31
2018,8,10,7,45,734.5,90.0,3.05,19.0,429.5,384.77,296.72
2018,8,10,8,0,760.0,95.0,3.0,20.1,480.0,446.78,347.34
2018,8,10,8,15,779.5,99.5,3.0,21.0,528.5,505.48,393.9
2018,8,10,8,30,799.0,104.0,3.0,21.9,577.0,564.59,438.99
2018,8,10,8,45,813.0,108.5,2.95,22.8,622.0,620.42,479.79
2018,8,10,9,0,827.0,113.0,2.9,23.7,667.0,675.5,518.49
2018,8,10,9,15,833.5,118.5,2.95,24.6,706.0,725.21,552.41
2018,8,10,9,30,840.0,124.0,3.0,25.5,745.0,772.95,583.05
2018,8,10,9,45,842.0,130.0,3.05,26.4,778.0,815.43,608.95
2018,8,10,10,0,844.0,136.0,3.1,27.3,811.0,855.18,632.62
2018,8,10,10,15,852.0,137.5,3.2,27.95,840.0,892.65,655.39
2018,8,10,10,30,860.0,139.0,3.3,28.6,869.0,918.71,670.43
2018,8,10,10,45,865.5,140.5,3.4,29.25,891.0,947.59,687.33
2018,8,10,11,0,871.0,142.0,3.5,29.9,913.0,973.32,702.08
2018,8,10,11,15,875.0,142.5,3.6,30.3,928.0,993.36,713.85
2018,8,10,11,30,879.0,143.0,3.7,30.7,943.0,1009.96,723.49
2018,8,10,11,45,881.0,143.0,3.8,31.1,950.5,1020.59,729.38
2018,8,10,12,0,883.0,143.0,3.9,31.5,958.0,1027.6,733.09
2018,8,10,12,15,882.0,143.5,4.0,31.7,957.0,1028.47,733.6
2018,8,10,12,30,881.0,144.0,4.1,31.9,956.0,1025.67,731.91
2018,8,10,12,45,878.0,144.0,4.15,32.15,947.0,1016.78,725.98
2018,8,10,13,0,875.0,144.0,4.2,32.4,938.0,1004.31,717.91
2018,8,10,13,15,872.0,142.5,4.35,32.4,922.5,986.88,708.0
2018,8,10,13,30,869.0,141.0,4.5,32.4,907.0,966.0,695.86
2018,8,10,13,45,864.5,139.0,4.6,32.35,884.0,939.92,680.18
2018,8,10,14,0,860.0,137.0,4.7,32.3,861.0,910.67,662.35
2018,8,10,14,15,853.0,134.5,4.8,32.05,831.5,883.42,646.57
2018,8,10,14,30,846.0,132.0,4.9,31.8,802.0,845.01,623.04
2018,8,10,14,45,837.0,128.5,4.95,31.55,766.0,801.5,595.46
2018,8,10,15,0,828.0,125.0,5.0,31.3,730.0,755.85,566.02
2018,8,10,15,15,814.0,122.0,5.0,31.3,688.5,705.28,530.71
2018,8,10,15,30,800.0,119.0,5.0,31.3,647.0,653.5,493.34
2018,8,10,15,45,783.5,115.0,5.05,30.4,601.5,598.29,454.4
2018,8,10,16,0,767.0,111.0,5.1,29.5,556.0,542.7,413.72
2018,8,10,16,15,746.0,105.5,5.1,28.7,507.0,482.81,368.06
2018,8,10,16,30,725.0,100.0,5.1,27.9,458.0,423.83,321.46
2018,8,10,16,45,695.5,94.5,5.05,27.1,407.0,362.65,271.61
2018,8,10,17,0,666.0,89.0,5.0,26.3,356.0,303.81,222.24
2018,8,10,17,15,623.5,82.5,4.95,25.25,304.5,243.29,171.29
2018,8,10,17,30,581.0,76.0,4.9,24.2,253.0,187.34,124.24
2018,8,10,17,45,521.5,67.5,4.85,23.1,203.5,132.11,80.54
2018,8,10,18,0,462.0,59.0,4.8,22.0,154.0,84.21,47.41
2018,8,10,18,15,374.5,48.0,4.75,21.1,111.0,41.36,29.8
2018,8,10,18,30,287.0,37.0,4.7,20.2,68.0,30.49,19.66
2018,8,10,18,45,172.5,23.0,4.7,19.3,39.0,18.18,2.26
2018,8,10,19,0,58.0,9.0,4.7,18.4,10.0,8.19,0.0
2018,8,10,19,15,29.0,4.5,4.7,17.95,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
