Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,520.28,402.39
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,453.33,350.05
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,388.43,297.2
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,320.19,240.07
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,255.99,184.74
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,188.96,127.79
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,130.32,79.25
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,74.44,38.61
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,32.81,11.52
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,13.64,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,16.37,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,44.23,19.8
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,94.39,53.58
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,148.6,97.34
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,212.57,152.6
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,276.46,209.54
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,345.37,269.59
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,409.78,324.25
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,476.77,378.42
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,540.22,427.65
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,604.42,475.19
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,663.87,516.77
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,718.26,552.45
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,772.8,586.83
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,825.95,619.47
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,873.35,647.0
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,918.45,672.48
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,956.21,693.77
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,990.74,712.86
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,1019.96,729.07
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,1045.5,742.97
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,1064.68,753.54
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,1079.88,761.76
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,1088.99,765.49
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,1093.94,766.85
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,1090.75,764.7
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,1083.41,760.17
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,1069.6,751.76
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,1051.88,741.04
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,1029.5,728.49
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,1003.4,713.58
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,970.88,694.93
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,935.08,673.95
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,894.17,650.11
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,850.6,624.06
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,800.81,593.29
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,749.17,560.61
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,696.93,525.35
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,638.9,483.62
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,575.69,439.24
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,513.03,393.11
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,445.48,341.16
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,380.26,288.81
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,311.79,232.18
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,248.2,177.95
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,182.7,122.97
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,125.91,76.51
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,71.18,37.14
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,31.25,9.65
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,13.64,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,16.37,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,44.56,19.25
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,95.21,53.54
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,150.65,98.74
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,215.61,155.43
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,278.52,212.09
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,345.98,271.52
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,410.46,326.91
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,477.1,381.69
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,539.24,430.92
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,601.81,478.39
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,659.78,520.7
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,716.72,560.52
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,764.79,591.63
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,815.68,624.19
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,860.35,652.1
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,902.34,677.84
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,939.31,700.45
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,973.18,720.88
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,1000.92,737.17
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,1025.1,751.15
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,1044.52,762.51
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,1060.14,771.51
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,1069.3,776.87
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,1074.49,779.81
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,1077.73,781.57
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,1076.77,780.75
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,1071.27,777.67
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,1061.26,771.77
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,1039.16,759.29
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,1013.18,744.27
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,982.07,725.75
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,947.44,705.03
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,906.35,680.7
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,862.33,653.86
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,812.94,622.65
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,761.28,589.12
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,704.97,549.87
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,647.47,506.85
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,585.11,461.83
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,522.65,414.41
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,456.43,360.66
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,392.78,306.79
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,323.78,246.83
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,258.74,188.72
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,191.04,129.17
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,131.48,78.54
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,71.49,34.95
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,28.61,5.59
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,10.46,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,5.46,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,16.43,6.14
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,28.73,17.26
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,42.36,29.22
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,57.51,42.58
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,123.61,96.92
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,204.72,164.37
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,261.96,212.28
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,324.65,263.81
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,414.98,336.59
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,515.45,415.54
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,561.95,449.85
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,601.44,478.1
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,656.04,517.04
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,704.95,550.84
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,764.48,592.41
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,824.74,632.7
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,782.3,598.94
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,734.69,560.75
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,670.0,510.99
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,597.26,454.76
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,695.33,528.17
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,793.41,599.19
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,865.08,651.76
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,938.49,705.0
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,871.18,656.87
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,805.75,610.13
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,840.1,636.47
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,870.84,659.68
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,871.56,662.63
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,872.95,666.14
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,793.6,609.17
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,720.88,556.2
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,637.8,496.74
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,571.37,448.04
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,449.11,354.68
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,348.53,275.61
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,296.93,235.54
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,257.8,204.71
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,293.39,236.17
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,315.8,255.87
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,276.33,223.33
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,237.71,190.74
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,181.68,143.89
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,130.42,101.26
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,91.51,68.77
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,56.93,40.53
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,35.41,22.18
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,16.15,0.32
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,8.19,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,10.91,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,32.57,15.46
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,68.27,43.47
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,111.65,77.82
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,166.07,123.59
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,240.69,185.68
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,331.31,262.1
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,400.77,322.06
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,476.13,385.12
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,536.4,434.32
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,599.17,483.58
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,657.95,527.97
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,715.99,569.07
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,768.46,604.22
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,819.02,637.32
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,863.91,665.94
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,906.1,692.29
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,943.35,715.44
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,977.4,736.25
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,1006.23,753.57
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,1031.39,768.42
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,1049.53,780.21
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,1063.72,789.55
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,1072.98,795.56
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,1078.12,799.02
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,1077.44,799.11
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,1072.59,796.61
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,1061.95,790.88
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,1047.17,782.89
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,1025.1,770.0
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,999.19,754.5
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,967.76,734.73
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,932.9,712.48
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,866.89,668.45
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,808.45,629.19
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,727.58,572.65
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,647.87,513.1
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,611.9,486.9
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,571.17,456.05
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,537.33,430.62
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,495.81,397.53
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,437.72,348.8
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,379.32,298.02
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,311.45,238.41
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,247.91,181.23
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,182.51,123.28
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,124.61,73.86
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,66.06,31.5
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,24.89,0.0
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,9.55,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,10.01,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,32.38,14.47
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,69.42,43.34
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,113.34,78.52
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,167.72,124.62
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,212.35,165.75
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,256.45,205.29
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,304.45,246.55
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,353.06,286.89
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,454.49,368.32
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,568.0,456.67
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,612.27,488.28
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,652.47,515.95
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,702.38,550.09
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,750.71,581.9
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,783.2,600.93
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,811.56,616.93
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,814.54,614.82
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,807.67,606.28
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,818.22,610.78
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,825.45,612.87
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,886.5,655.62
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,953.0,700.06
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,990.1,722.7
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,1015.73,738.15
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,1045.93,758.35
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,1059.9,768.18
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,1048.99,761.97
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,1034.08,753.5
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,999.58,733.19
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,972.12,717.42
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,934.5,694.59
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,902.97,675.63
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,867.18,653.69
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,827.8,629.0
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,786.11,602.68
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,740.94,573.37
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,670.51,523.74
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,605.22,474.59
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,544.61,429.59
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,484.51,383.02
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,378.57,298.74
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,286.05,224.28
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,211.07,163.0
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,144.27,108.52
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,111.85,79.4
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,81.03,51.81
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,45.59,24.37
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,17.15,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,8.19,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,13.64,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,42.85,15.47
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,96.56,53.68
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,152.33,99.59
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,218.42,157.84
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,282.45,216.66
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,351.8,279.23
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,417.73,337.68
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,484.22,394.65
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,547.3,446.94
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,610.91,497.76
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,669.6,542.9
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,727.48,584.32
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,781.01,621.02
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,832.52,655.6
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,878.23,685.57
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,921.13,713.16
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,959.64,737.79
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,994.95,760.01
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,1023.9,778.19
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,1049.14,793.86
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,1068.04,805.94
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,1082.9,815.42
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,1091.59,820.9
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,1096.05,823.72
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,1094.23,823.28
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,1088.16,820.14
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,1075.23,812.2
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,1058.17,801.59
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,1036.18,787.59
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,1010.3,770.99
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,977.35,749.49
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,940.99,725.54
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,899.97,698.43
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,856.02,668.99
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,807.04,635.44
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,755.84,599.85
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,698.41,558.74
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,639.88,513.58
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,577.13,464.78
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,514.46,414.27
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,447.21,357.93
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,382.86,301.95
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,313.74,240.65
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,248.88,181.7
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,181.2,121.74
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,122.34,71.76
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,62.26,28.38
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,21.84,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,13.64,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,43.66,14.63
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,98.94,54.48
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,156.48,102.02
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,224.27,161.68
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,288.8,220.64
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,357.53,282.06
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,423.5,339.53
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,491.8,396.46
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,556.2,448.11
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,620.96,497.85
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,679.5,541.0
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,737.07,579.89
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,791.08,614.8
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,843.1,647.48
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,889.15,675.81
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,932.42,701.84
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,970.4,724.25
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,1004.97,744.23
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,1034.04,760.34
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,1059.26,773.94
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,1077.93,784.47
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,1092.45,792.51
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,1100.07,796.48
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,1103.4,797.94
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,1101.59,797.25
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,1095.48,793.99
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,1081.96,786.13
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,1064.3,775.73
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,1041.63,762.74
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,1015.09,747.2
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,981.83,727.15
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,945.13,704.66
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,902.62,678.97
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,857.3,650.88
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,806.91,618.55
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,754.45,584.1
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,696.91,544.37
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,638.28,500.59
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,574.58,453.62
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,511.14,404.6
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,443.16,349.31
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,378.48,294.41
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,308.88,233.97
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,244.09,176.16
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,175.81,116.73
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,116.88,67.53
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,58.24,25.33
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,19.22,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,11.82,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,42.27,12.91
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,97.35,53.63
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,153.97,100.38
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,220.97,159.23
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,285.7,218.34
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,355.74,280.92
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,419.23,336.71
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,486.05,393.03
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,549.54,444.47
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,613.53,494.23
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,672.45,538.58
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,730.44,578.92
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,783.41,614.06
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,834.23,647.01
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,879.46,675.58
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,921.69,701.69
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,959.26,724.84
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,993.55,745.62
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,1021.86,762.61
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,1046.45,777.14
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,1064.59,788.25
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,1078.69,796.86
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,1086.64,801.58
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,1090.37,803.73
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,1087.92,803.01
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,1081.25,799.66
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,1068.42,792.36
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,1051.53,782.45
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,1029.08,769.58
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,1002.81,754.51
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,969.9,734.89
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,933.6,712.66
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,891.82,685.99
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,847.19,656.98
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,798.02,624.63
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,746.69,590.08
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,689.64,549.33
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,631.63,504.54
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,568.18,456.47
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,504.94,406.45
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,440.26,352.36
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,375.2,295.98
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,305.74,234.42
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,241.06,175.73
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,172.09,115.08
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,112.96,65.4
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,54.1,22.62
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,17.31,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,11.82,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,41.48,12.19
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,94.3,53.32
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,149.71,99.03
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,216.26,157.24
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,280.01,215.2
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,349.61,277.11
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,415.41,334.46
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,484.02,391.82
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,548.05,443.42
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,609.52,491.08
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,668.83,535.22
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,727.41,575.75
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,779.82,610.27
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,830.44,642.85
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,876.17,671.03
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,919.24,696.88
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,956.58,719.68
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,990.65,740.17
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,1018.77,756.12
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,1043.16,769.62
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,1061.21,779.19
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,1075.22,786.27
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,1083.09,790.28
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,1086.78,791.81
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,1083.66,789.47
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,1076.36,784.66
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,1063.0,776.78
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,1045.63,766.41
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,1022.65,753.03
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,995.9,737.14
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,963.23,717.1
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,927.22,694.67
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,885.52,669.23
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,841.12,641.46
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,790.27,608.25
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,737.48,573.07
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,680.23,532.99
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,622.12,489.23
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,558.38,442.13
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,497.5,395.0
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,429.43,339.61
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,364.01,284.13
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,294.0,223.43
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,229.63,166.2
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,159.58,106.43
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,102.07,59.68
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,48.75,19.71
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,15.45,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,10.05,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,38.59,10.32
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,89.42,52.05
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,143.44,96.18
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,209.63,153.27
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,273.66,210.63
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,344.04,272.2
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,409.51,327.92
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,478.27,383.64
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,542.37,433.31
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,607.46,481.29
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,667.05,522.95
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,721.32,558.01
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,774.69,592.05
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,826.38,624.26
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,872.16,652.57
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,915.39,678.85
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,952.34,701.45
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,986.13,721.84
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,1014.83,738.79
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,1039.87,753.33
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,1058.53,764.02
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,1073.23,772.35
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,1081.33,776.62
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,1085.31,778.46
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,1082.57,776.49
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,1075.7,772.12
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,1063.3,764.4
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,1046.91,754.29
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,1023.08,739.54
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,995.56,722.51
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,961.66,701.73
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,924.53,678.75
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,881.71,652.17
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,836.28,623.53
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,785.79,591.13
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,733.51,556.95
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,679.17,519.45
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,619.28,475.6
