Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,16,30,629.0,46.0,5.0,19.4,181.0,286.27,219.46
2018,10,9,16,45,539.0,40.0,4.9,18.45,134.0,213.77,155.91
2018,10,9,17,0,449.0,34.0,4.8,17.5,87.0,150.72,100.34
2018,10,9,17,15,291.0,23.5,4.7,16.65,51.5,79.91,33.88
2018,10,9,17,30,133.0,13.0,4.6,15.8,16.0,26.06,0.0
2018,10,9,17,45,66.5,6.5,4.5,15.0,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,18.51,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,54.1,0.0
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,111.75,72.94
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,181.38,133.0
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,245.46,190.2
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,318.43,254.04
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,384.28,310.97
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,453.02,368.16
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,516.84,418.1
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,582.5,466.8
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,642.37,509.31
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,702.37,548.69
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,755.73,583.34
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,801.28,612.02
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,847.75,640.0
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,892.2,666.06
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,926.9,686.43
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,958.47,704.77
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,984.46,719.5
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,1006.84,732.0
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,1021.81,740.35
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,1032.88,746.46
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,1038.59,749.52
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,1040.26,750.29
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,1034.92,748.47
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,1025.6,744.27
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,1009.32,735.72
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,989.29,724.8
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,962.43,710.46
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,932.15,693.62
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,896.58,672.38
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,858.14,648.91
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,813.2,621.83
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,766.18,592.49
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,713.09,557.63
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,663.97,524.78
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,603.15,479.13
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,542.58,432.17
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,475.13,380.31
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,410.1,327.69
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,338.76,267.45
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,274.58,211.12
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,201.39,147.37
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,139.29,92.86
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,70.58,24.91
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,19.54,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,11.6,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,33.48,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,90.54,58.87
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,161.61,119.27
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,201.64,157.43
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,239.23,192.64
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,244.34,200.18
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,227.84,187.67
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,263.22,216.99
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,299.9,246.3
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,437.38,356.03
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,585.21,467.34
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,684.94,536.65
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,787.92,602.23
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,836.27,627.19
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,875.19,645.34
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,910.44,667.2
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,942.72,687.18
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,969.93,703.82
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,993.7,718.38
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,1009.76,728.74
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,1022.04,736.93
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,1027.78,741.31
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,1029.58,743.39
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,1026.12,742.59
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,1018.71,739.41
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,1003.55,731.37
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,984.57,720.95
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,959.3,706.83
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,930.6,690.36
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,895.37,668.68
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,857.23,644.88
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,812.53,617.24
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,765.69,587.55
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,712.71,552.72
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,663.61,519.89
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,602.96,474.87
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,542.59,428.58
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,474.53,375.32
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,408.9,321.95
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,336.29,261.43
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,270.86,204.88
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,198.15,142.52
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,136.64,89.09
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,68.1,16.58
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,18.43,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,17.48,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,52.47,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,112.77,71.38
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,185.38,134.56
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,250.79,193.07
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,323.82,257.22
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,391.3,315.67
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,463.05,375.46
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,526.93,426.18
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,592.42,476.02
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,652.72,520.27
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,707.44,557.27
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,761.5,592.72
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,814.4,626.54
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,861.64,655.86
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,906.75,683.27
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,943.12,705.71
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,976.28,725.95
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,1002.57,741.46
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,1025.16,754.59
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,1041.94,764.56
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,1054.72,772.09
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,1060.82,775.92
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,1062.77,777.24
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,1057.57,773.82
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,1048.24,767.95
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,1032.29,757.91
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,1012.41,745.45
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,987.29,730.07
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,958.54,712.29
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,922.64,689.21
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,883.66,663.98
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,837.79,634.44
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,789.58,602.93
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,735.66,566.77
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,680.43,529.03
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,619.13,483.99
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,561.8,439.77
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,492.94,385.92
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,426.12,331.7
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,353.87,272.13
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,286.64,214.41
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,211.34,149.96
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,148.81,94.81
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,73.36,7.24
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,20.73,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,8.19,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,54.0,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,122.88,76.24
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,201.47,145.8
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,268.77,207.13
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,344.23,274.32
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,412.38,334.21
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,481.2,392.51
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,545.6,444.1
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,611.2,494.23
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,671.79,538.32
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,731.82,578.38
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,783.75,611.94
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,833.82,643.46
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,877.51,669.62
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,918.41,693.4
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,953.86,713.75
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,985.96,731.7
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,1011.54,745.26
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,1033.31,756.37
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,1049.21,765.38
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,1061.03,771.96
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,1066.72,774.8
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,1068.22,775.19
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,1062.81,772.52
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,1053.23,767.35
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,1036.98,757.5
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,1016.73,745.22
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,990.42,730.05
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,960.5,712.44
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,923.88,690.19
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,884.19,665.64
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,838.23,636.49
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,789.95,605.3
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,736.0,569.71
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,680.77,532.39
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,618.95,486.69
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,557.23,438.97
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,492.26,388.73
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,425.54,334.82
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,352.07,273.3
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,283.94,213.94
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,207.83,148.0
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,142.73,89.78
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,70.7,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,20.23,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,51.58,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,122.54,75.69
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,199.11,144.85
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,268.0,207.9
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,345.47,277.34
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,414.42,338.34
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,487.47,400.39
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,551.1,452.4
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,619.25,505.65
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,680.54,551.21
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,741.57,592.74
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,796.45,629.15
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,849.63,663.54
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,895.34,691.76
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,938.37,717.63
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,976.02,740.01
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,1010.36,759.97
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,1039.27,776.7
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,1064.38,790.94
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,1080.38,799.07
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,1092.18,804.66
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,1098.35,806.38
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,1100.17,805.52
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,1094.05,800.8
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,1083.63,793.57
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,1067.49,782.71
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,1047.22,769.37
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,1020.59,752.77
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,990.19,733.78
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,954.25,711.1
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,914.98,686.12
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,867.94,655.92
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,818.41,623.67
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,762.8,586.94
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,705.69,548.39
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,642.39,502.4
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,579.0,453.92
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,509.85,398.89
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,442.67,343.37
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,369.67,283.44
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,299.06,222.95
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,220.39,155.52
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,152.62,94.12
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,70.42,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,16.79,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,57.56,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,128.34,76.96
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,210.48,152.14
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,279.38,215.52
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,356.33,284.49
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,423.09,343.79
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,495.51,405.28
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,561.02,457.6
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,627.54,508.02
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,688.3,551.08
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,748.41,589.76
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,801.39,622.65
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,852.32,653.1
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,896.93,678.17
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,938.64,700.62
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,975.24,719.91
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,1008.41,736.57
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,1034.47,749.32
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,1056.62,759.59
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,1072.63,765.04
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,1084.45,767.92
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,1090.16,768.43
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,1091.55,766.54
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,1086.01,764.84
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,1076.19,760.68
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,1059.44,751.22
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,1038.59,739.38
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,1011.58,725.48
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,980.84,709.08
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,943.74,688.2
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,903.44,664.89
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,856.94,637.5
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,808.04,607.85
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,752.52,572.83
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,695.59,535.84
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,632.56,490.63
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,569.53,443.04
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,501.39,390.03
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,435.18,336.36
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,363.35,277.56
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,293.91,218.17
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,214.45,150.36
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,146.47,88.03
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,61.91,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,7.28,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,53.44,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,122.53,71.89
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,203.8,147.89
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,272.06,211.09
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,348.53,280.13
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,417.28,341.19
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,486.56,400.33
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,552.08,453.29
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,618.76,504.53
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,679.16,548.2
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,738.96,587.46
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,791.36,620.9
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,841.93,652.19
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,886.35,677.89
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,927.96,701.02
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,963.2,721.75
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,994.99,740.12
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,1021.13,754.06
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,1043.42,765.54
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,1059.31,774.01
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,1071.06,780.02
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,1075.02,781.28
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,1074.73,780.08
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,1068.09,774.14
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,1057.26,765.8
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,1040.97,755.07
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,1020.7,741.99
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,994.07,725.55
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,963.8,706.84
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,926.21,682.89
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,885.53,656.88
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,839.19,628.41
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,790.51,597.86
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,735.82,561.99
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,679.88,524.54
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,617.4,479.39
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,555.09,432.21
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,486.21,378.38
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,422.3,326.2
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,347.08,265.26
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,277.71,206.29
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,199.93,140.07
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,133.54,78.14
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,55.78,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,39.73,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,108.44,61.62
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,187.08,135.15
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,254.49,196.4
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,330.84,263.99
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,399.0,323.37
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,471.44,383.69
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,537.12,435.05
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,599.91,481.61
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,659.0,523.0
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,717.78,559.93
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,770.15,592.43
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,820.84,622.99
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,865.58,649.74
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,907.76,674.45
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,943.36,693.87
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,975.72,711.04
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,1001.66,724.04
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,1023.89,734.76
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,1039.84,740.79
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,1051.78,744.48
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,1056.56,742.72
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,1057.19,738.68
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,1051.72,732.21
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,1042.14,723.66
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,1026.45,710.9
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,1006.83,697.35
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,980.47,684.16
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,950.52,669.94
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,913.5,651.39
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,873.47,630.53
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,827.46,605.78
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,779.23,578.59
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,724.48,545.72
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,668.61,510.76
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,606.33,466.2
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,548.23,422.73
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,478.73,370.61
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,411.72,317.82
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,336.94,257.1
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,268.17,198.67
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,190.41,132.74
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,126.61,71.32
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,48.28,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,39.05,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,102.53,55.71
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,176.22,127.23
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,244.26,188.04
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,326.08,259.26
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,393.94,317.84
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,466.09,377.22
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,530.95,427.44
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,597.29,475.85
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,651.52,512.27
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,709.9,547.46
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,761.96,579.95
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,812.43,610.73
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,857.03,637.18
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,899.15,661.69
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,935.38,683.49
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,968.44,703.28
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,994.07,718.4
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,1016.04,731.34
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,1031.17,737.93
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,1042.34,742.25
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,1047.5,744.34
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,1048.57,744.16
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,1043.09,738.71
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,1033.55,731.04
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,1017.82,719.97
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,998.19,706.76
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,971.53,689.13
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,941.36,669.52
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,904.62,646.84
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,864.93,622.32
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,818.89,595.88
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,770.71,567.53
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,716.48,535.02
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,661.15,500.65
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,602.98,459.37
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,540.21,413.29
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,471.18,362.35
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,404.71,310.6
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,329.84,250.29
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,261.16,192.3
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,183.96,127.17
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,120.17,63.55
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,45.87,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,36.99,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,102.6,52.18
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,181.43,130.07
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,246.3,188.88
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,323.0,256.19
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,391.04,315.01
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,463.54,374.88
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,528.04,425.58
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,594.11,475.11
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,649.02,513.96
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,708.15,552.05
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,760.04,586.23
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,810.34,618.75
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,854.98,646.34
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,897.1,671.9
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,932.1,692.35
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,963.92,710.61
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,990.01,724.49
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,1012.45,736.05
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,1027.46,742.59
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,1038.53,746.78
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,1043.13,748.03
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,1043.66,746.99
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,1037.29,741.63
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,1026.92,734.04
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,1008.99,721.94
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,987.31,707.72
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,961.54,692.43
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,932.31,674.99
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,895.98,652.23
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,856.74,627.57
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,810.83,598.82
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,762.86,568.4
