Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,707.98,532.79
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,657.18,499.05
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,594.2,454.03
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,531.78,407.82
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,462.43,355.08
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,395.83,302.23
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,321.1,242.27
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,252.75,184.81
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,178.28,122.06
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,111.83,53.88
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,42.33,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,33.36,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,97.19,45.54
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,174.9,125.5
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,241.62,186.07
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,316.33,252.17
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,384.57,311.85
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,457.56,373.09
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,522.33,424.11
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,588.89,473.67
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,648.85,515.15
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,703.08,548.32
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,755.59,579.07
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,806.66,607.53
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,850.8,630.27
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,892.57,650.76
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,928.46,671.58
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,961.22,690.45
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,987.04,705.14
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,1009.26,717.7
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,1024.67,726.31
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,1036.17,732.67
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,1041.82,736.73
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,1043.4,738.36
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,1037.24,735.8
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,1027.04,730.9
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,1010.48,721.31
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,990.1,709.47
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,962.48,694.48
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,931.41,677.14
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,894.66,655.85
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,855.05,632.34
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,809.42,604.38
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,761.7,574.49
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,707.01,539.07
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,651.31,501.96
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,593.79,459.44
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,531.78,412.23
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,461.97,358.29
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,394.98,304.29
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,319.75,242.86
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,251.06,184.36
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,175.63,120.2
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,108.03,46.02
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,40.87,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,31.11,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,77.23,31.91
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,128.81,92.79
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,208.1,161.39
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,305.25,245.12
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,379.26,309.96
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,463.23,380.98
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,527.74,433.49
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,593.8,484.86
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,648.33,525.61
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,707.09,565.72
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,757.88,598.71
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,806.83,629.57
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,848.86,654.28
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,888.07,676.43
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,923.43,696.99
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,955.72,715.3
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,981.57,728.49
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,1003.82,739.29
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,1019.16,747.62
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,1030.63,753.66
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,1034.95,755.17
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,1035.27,754.37
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,1028.87,750.83
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,1018.53,744.91
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,1001.44,735.38
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,980.66,723.4
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,953.58,707.6
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,923.17,689.41
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,884.91,666.2
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,843.94,640.67
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,797.72,611.59
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,755.81,584.95
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,700.15,547.77
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,643.7,508.38
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,579.72,459.62
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,516.62,409.98
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,447.02,355.68
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,380.56,301.22
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,307.64,239.22
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,239.9,179.75
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,160.29,111.12
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,91.4,32.09
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,32.08,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,25.11,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,83.47,28.78
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,156.26,111.72
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,229.08,177.33
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,313.5,252.11
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,348.64,286.68
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,375.35,311.98
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,478.71,397.99
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,592.93,489.64
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,647.36,531.59
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,706.11,573.5
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,757.9,608.7
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,808.08,641.94
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,853.64,671.62
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,896.72,699.1
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,931.45,720.65
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,963.01,739.92
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,989.01,755.46
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,1011.35,768.55
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,1026.24,777.57
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,1037.18,784.11
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,1042.14,786.81
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,1043.03,786.97
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,1037.38,783.14
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,1027.69,776.8
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,1010.87,766.17
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,990.19,753.03
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,961.66,735.23
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,929.73,715.05
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,892.03,690.64
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,851.54,664.02
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,805.5,634.07
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,757.41,602.42
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,701.71,563.87
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,645.16,523.51
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,586.99,477.31
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,524.48,426.39
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,454.14,369.65
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,386.86,312.73
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,311.2,246.18
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,242.51,183.95
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,163.77,113.88
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,93.08,22.82
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,32.49,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,27.49,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,90.99,23.73
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,173.21,122.84
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,236.84,182.45
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,313.39,251.23
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,369.0,302.1
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,427.73,353.32
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,415.13,344.54
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,380.58,316.13
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,438.62,363.03
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,499.12,410.21
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,548.66,448.34
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,599.07,486.51
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,594.8,480.69
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,568.4,458.63
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,532.27,427.92
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,473.02,379.31
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,524.12,420.01
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,594.51,473.97
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,701.23,556.22
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,792.48,625.49
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,847.7,667.01
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,895.31,701.41
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,775.58,612.82
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,646.06,513.56
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,736.31,585.79
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,810.06,642.98
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,866.39,682.77
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,897.99,704.49
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,866.76,681.65
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,832.27,656.99
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,725.77,579.33
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,615.1,496.26
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,592.85,480.15
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,565.32,458.82
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,545.59,443.41
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,521.21,422.87
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,451.1,364.83
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,383.98,307.32
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,308.45,241.85
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,239.89,180.46
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,161.88,111.12
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,91.17,8.76
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,32.09,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,17.86,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,62.02,7.82
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,116.23,82.22
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,197.95,152.66
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,297.74,238.1
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,369.36,300.99
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,450.76,370.03
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,507.64,416.49
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,564.44,460.7
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,624.05,505.36
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,689.54,550.11
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,739.96,582.96
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,788.83,614.04
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,831.9,639.91
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,872.44,663.51
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,906.28,684.45
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,936.98,703.24
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,960.91,716.95
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,981.23,728.4
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,995.42,737.07
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,1005.73,743.4
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,1009.19,745.43
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,1008.67,745.06
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,1001.97,741.7
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,991.35,735.85
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,974.04,725.24
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,953.05,712.28
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,907.64,683.08
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,868.92,658.36
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,825.73,630.21
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,780.75,600.47
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,711.83,553.26
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,641.51,503.85
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,502.46,399.27
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,371.36,297.37
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,428.29,343.64
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,459.81,367.31
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,413.86,329.33
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,367.76,289.42
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,294.66,226.83
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,228.51,168.43
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,153.03,101.77
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,83.83,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,29.41,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,20.73,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,80.6,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,160.32,111.34
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,194.5,148.72
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,229.15,183.05
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,226.04,185.08
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,216.15,178.85
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,380.11,315.16
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,562.63,459.49
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,613.34,496.62
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,662.6,531.48
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,722.16,572.55
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,774.89,607.69
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,826.14,640.8
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,876.22,672.49
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,911.0,693.56
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,942.66,712.47
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,967.59,726.63
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,988.92,738.44
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,1003.98,746.55
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,1015.15,752.28
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,1019.94,753.83
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,1020.71,752.98
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,1014.55,748.39
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,1004.42,741.43
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,988.01,730.41
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,967.86,717.09
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,941.0,699.58
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,910.75,679.9
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,874.1,656.29
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,834.62,630.65
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,789.62,601.42
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,742.62,570.4
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,687.8,533.23
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,632.11,494.38
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,569.8,447.27
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,512.21,402.0
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,442.76,346.51
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,376.48,291.41
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,300.69,228.42
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,232.23,169.23
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,150.79,98.18
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,76.99,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,27.06,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,24.69,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,83.7,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,160.56,109.83
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,214.35,163.49
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,269.91,214.84
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,313.23,254.8
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,354.09,290.59
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,386.0,316.56
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,419.2,341.71
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,451.38,364.41
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,480.29,383.31
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,529.83,418.41
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,580.19,452.73
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,647.23,498.07
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,723.87,547.61
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,771.47,575.38
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,818.06,602.16
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,838.78,611.68
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,856.56,619.66
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,856.28,618.34
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,852.36,615.17
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,897.41,644.25
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,937.8,669.53
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,912.89,654.66
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,884.75,638.58
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,868.2,630.5
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,848.68,620.1
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,866.13,632.71
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,873.77,638.63
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,842.86,619.64
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,801.18,593.78
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,750.48,561.62
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,698.57,528.1
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,623.99,477.87
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,555.57,428.71
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,490.71,380.73
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,428.43,333.06
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,391.78,303.19
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,349.21,266.66
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,271.98,203.61
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,202.3,145.28
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,121.5,76.55
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,42.61,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,7.73,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,4.27,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,28.91,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,65.07,43.6
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,147.15,112.35
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,248.96,198.44
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,299.46,243.94
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,352.18,289.81
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,403.06,331.85
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,454.43,372.47
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,508.42,413.56
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,562.9,453.43
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,600.43,479.14
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,629.43,498.04
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,654.12,513.28
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,675.59,525.87
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,742.73,572.96
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,805.16,614.08
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,840.68,636.0
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,874.06,656.56
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,902.59,673.34
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,928.24,688.17
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,935.55,691.38
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,939.46,692.68
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,964.48,709.07
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,980.14,719.21
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,946.69,697.42
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,919.9,680.47
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,879.74,655.69
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,837.42,629.19
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,792.55,600.61
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,742.32,567.77
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,698.26,539.37
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,652.55,509.05
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,557.17,438.87
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,463.78,367.91
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,398.31,317.0
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,336.77,267.85
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,211.52,167.74
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,101.08,77.69
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,74.47,55.5
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,46.17,31.72
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,32.25,17.82
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,13.78,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.73,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,46.5,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,124.22,82.84
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,185.42,141.04
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,257.93,205.33
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,342.46,278.87
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,442.64,363.81
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,506.37,417.33
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,567.32,466.88
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,624.83,511.87
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,682.26,553.23
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,720.53,579.33
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,761.7,607.26
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,771.62,611.54
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,779.46,614.56
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,854.98,667.34
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,926.86,716.06
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,951.01,730.42
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,971.6,742.69
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,985.2,751.42
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,994.99,757.73
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,998.3,759.47
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,997.69,758.76
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,990.09,754.02
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,978.69,746.87
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,958.55,734.11
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,934.97,719.19
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,901.54,697.34
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,865.51,673.55
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,780.23,613.88
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,685.15,545.68
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,593.67,476.85
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,514.28,415.43
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,419.21,340.97
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,345.46,281.57
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,338.43,276.69
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,335.96,274.08
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,275.91,224.2
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,220.87,177.39
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,167.66,131.05
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,113.72,83.97
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,67.81,40.67
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,21.23,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,30.56,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,71.12,46.03
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,126.83,97.19
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,185.82,149.31
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,239.89,197.48
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,299.45,249.4
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,322.98,270.15
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,330.64,276.92
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,338.09,282.13
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,327.39,272.03
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,392.77,325.14
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,448.36,369.5
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,462.44,379.17
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,458.56,375.08
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,515.95,419.88
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,558.17,452.43
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,617.08,498.71
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,694.41,557.81
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,733.01,586.9
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,770.13,614.87
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,842.83,669.49
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,906.5,714.76
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,928.67,729.46
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,953.24,746.21
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,955.95,747.34
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,963.13,751.99
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,936.58,732.15
