Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,16,15,501.5,41.0,1.3,14.9,113.0,255.09,193.98
2018,11,8,16,30,381.0,33.0,1.4,13.8,67.0,176.1,120.14
2018,11,8,16,45,214.0,19.5,1.5,12.7,36.5,73.99,0.0
2018,11,8,17,0,47.0,6.0,1.6,11.6,6.0,15.17,0.0
2018,11,8,17,15,23.5,3.0,1.65,11.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,37.87,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,101.76,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,186.24,133.85
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,277.58,218.57
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,346.81,280.92
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,427.72,350.07
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,496.91,407.47
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,568.87,464.36
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,632.2,512.73
2018,11,9,9,0,859.0,69.0,1.0,11.5,390.0,695.91,558.91
2018,11,9,9,15,835.0,82.0,1.15,12.1,419.5,730.08,582.36
2018,11,9,9,30,811.0,95.0,1.3,12.7,449.0,764.25,605.79
2018,11,9,9,45,768.0,114.5,1.45,13.25,468.5,782.14,617.42
2018,11,9,10,0,725.0,134.0,1.6,13.8,488.0,793.64,624.63
2018,11,9,10,15,738.5,137.0,1.6,14.2,512.5,830.28,648.45
2018,11,9,10,30,752.0,140.0,1.6,14.6,537.0,864.63,670.12
2018,11,9,10,45,761.0,142.5,1.65,15.0,555.0,891.81,687.3
2018,11,9,11,0,770.0,145.0,1.7,15.4,573.0,916.1,702.56
2018,11,9,11,15,775.5,145.5,1.7,15.75,583.0,931.77,711.51
2018,11,9,11,30,781.0,146.0,1.7,16.1,593.0,944.16,718.44
2018,11,9,11,45,783.0,146.0,1.65,16.5,595.0,949.29,719.84
2018,11,9,12,0,785.0,146.0,1.6,16.9,597.0,950.97,719.14
2018,11,9,12,15,783.5,145.0,1.55,17.15,591.0,944.72,713.76
2018,11,9,12,30,782.0,144.0,1.5,17.4,585.0,935.07,706.35
2018,11,9,12,45,777.5,141.0,1.45,17.7,571.0,916.98,693.37
2018,11,9,13,0,773.0,138.0,1.4,18.0,557.0,895.71,678.49
2018,11,9,13,15,763.0,135.5,1.35,18.05,535.5,867.06,659.38
2018,11,9,13,30,753.0,133.0,1.3,18.1,514.0,835.73,638.52
2018,11,9,13,45,738.0,129.0,1.25,18.15,485.5,796.05,611.86
2018,11,9,14,0,723.0,125.0,1.2,18.2,457.0,754.42,583.71
2018,11,9,14,15,700.0,120.0,1.1,17.9,422.0,703.85,549.11
2018,11,9,14,30,677.0,115.0,1.0,17.6,387.0,652.48,512.6
2018,11,9,14,45,645.0,108.5,0.9,17.3,347.0,592.85,468.91
2018,11,9,15,0,613.0,102.0,0.8,17.0,307.0,533.89,424.59
2018,11,9,15,15,567.5,94.0,0.8,17.0,263.5,466.43,372.74
2018,11,9,15,30,522.0,86.0,0.8,17.0,220.0,401.69,321.21
2018,11,9,15,45,452.0,74.5,0.8,15.45,175.0,324.56,259.75
2018,11,9,16,0,382.0,63.0,0.8,13.9,130.0,255.64,202.45
2018,11,9,16,15,266.0,48.0,0.8,13.3,88.0,172.58,132.1
2018,11,9,16,30,150.0,33.0,0.8,12.7,46.0,102.61,68.83
2018,11,9,16,45,81.0,18.5,0.85,12.15,25.0,38.11,0.0
2018,11,9,17,0,12.0,4.0,0.9,11.6,4.0,3.64,0.0
2018,11,9,17,15,6.0,2.0,0.9,11.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,5.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,4.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,10,6,45,35.0,7.5,1.05,3.05,9.0,14.28,0.0
2018,11,10,7,0,70.0,15.0,1.1,2.8,18.0,42.1,0.0
2018,11,10,7,15,150.5,32.5,1.15,3.2,49.5,103.48,73.88
2018,11,10,7,30,231.0,50.0,1.2,3.6,81.0,163.22,130.92
2018,11,10,7,45,285.5,65.0,1.2,4.05,118.0,217.72,180.74
2018,11,10,8,0,340.0,80.0,1.2,4.5,155.0,278.06,234.5
2018,11,10,8,15,355.0,92.5,1.4,5.1,185.5,319.16,271.09
2018,11,10,8,30,370.0,105.0,1.6,5.7,216.0,361.11,307.27
2018,11,10,8,45,407.5,116.0,1.8,6.3,254.0,416.49,353.57
2018,11,10,9,0,445.0,127.0,2.0,6.9,292.0,474.26,400.59
2018,11,10,9,15,465.0,136.5,1.9,7.55,324.0,519.42,435.11
2018,11,10,9,30,485.0,146.0,1.8,8.2,356.0,564.71,468.71
2018,11,10,9,45,563.5,145.5,1.75,8.9,406.0,645.24,529.46
2018,11,10,10,0,642.0,145.0,1.7,9.6,456.0,734.8,593.9
2018,11,10,10,15,654.5,147.5,1.7,10.4,478.0,767.9,614.48
2018,11,10,10,30,667.0,150.0,1.7,11.2,500.0,798.92,633.84
2018,11,10,10,45,669.0,153.0,1.7,11.95,513.5,818.65,645.1
2018,11,10,11,0,671.0,156.0,1.7,12.7,527.0,835.57,654.47
2018,11,10,11,15,704.0,153.5,1.8,13.2,548.5,872.59,679.68
2018,11,10,11,30,737.0,151.0,1.9,13.7,570.0,907.06,702.77
2018,11,10,11,45,740.0,150.5,1.95,14.2,572.0,912.43,705.2
2018,11,10,12,0,743.0,150.0,2.0,14.7,574.0,914.53,705.84
2018,11,10,12,15,708.0,160.0,2.0,14.9,560.5,889.13,687.9
2018,11,10,12,30,673.0,170.0,2.0,15.1,547.0,860.54,668.08
2018,11,10,12,45,623.0,181.5,2.0,15.25,524.0,812.68,634.8
2018,11,10,13,0,573.0,193.0,2.0,15.4,501.0,769.72,604.02
2018,11,10,13,15,565.0,187.5,1.9,15.5,481.5,743.66,585.21
2018,11,10,13,30,557.0,182.0,1.8,15.6,462.0,715.65,564.77
2018,11,10,13,45,544.5,173.5,1.75,15.65,435.0,678.69,538.22
2018,11,10,14,0,532.0,165.0,1.7,15.7,408.0,640.44,510.48
2018,11,10,14,15,512.5,156.5,1.45,15.35,376.0,595.75,476.88
2018,11,10,14,30,493.0,148.0,1.2,15.0,344.0,550.78,442.55
2018,11,10,14,45,467.5,136.5,1.0,14.65,307.5,498.31,402.23
2018,11,10,15,0,442.0,125.0,0.8,14.3,271.0,446.71,361.73
2018,11,10,15,15,400.5,112.0,0.8,14.3,230.5,385.12,313.05
2018,11,10,15,30,359.0,99.0,0.8,14.3,190.0,326.69,265.45
2018,11,10,15,45,305.5,82.5,0.8,13.15,149.5,262.01,212.37
2018,11,10,16,0,252.0,66.0,0.8,12.0,109.0,202.63,161.98
2018,11,10,16,15,185.0,47.5,0.8,11.7,74.0,134.14,102.82
2018,11,10,16,30,118.0,29.0,0.8,11.4,39.0,79.51,51.47
2018,11,10,16,45,65.5,16.0,0.8,11.15,21.0,31.76,0.0
2018,11,10,17,0,13.0,3.0,0.8,10.9,3.0,0.0,0.0
2018,11,10,17,15,6.5,1.5,0.8,10.7,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,2.25,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.7,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,1.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,1.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,1.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,11,11,6,45,84.5,9.5,2.85,2.8,13.0,8.64,0.0
2018,11,11,7,0,169.0,19.0,2.9,3.1,26.0,62.59,0.0
2018,11,11,7,15,307.0,30.5,3.2,3.95,63.0,151.66,106.29
2018,11,11,7,30,445.0,42.0,3.5,4.8,100.0,236.84,189.13
2018,11,11,7,45,529.5,50.0,3.75,5.7,145.0,309.94,256.63
2018,11,11,8,0,614.0,58.0,4.0,6.6,190.0,391.27,329.54
2018,11,11,8,15,667.5,63.0,4.0,7.45,235.5,459.91,389.74
2018,11,11,8,30,721.0,68.0,4.0,8.3,281.0,532.28,450.69
2018,11,11,8,45,761.0,71.5,4.0,9.2,324.5,593.63,500.58
2018,11,11,9,0,801.0,75.0,4.0,10.1,368.0,660.34,552.76
2018,11,11,9,15,817.5,80.0,3.85,10.9,405.0,712.47,589.7
2018,11,11,9,30,834.0,85.0,3.7,11.7,442.0,763.23,624.55
2018,11,11,9,45,841.0,89.5,3.55,12.5,471.5,804.13,651.06
2018,11,11,10,0,848.0,94.0,3.4,13.3,501.0,842.45,675.08
2018,11,11,10,15,847.5,97.5,3.25,13.85,521.5,870.39,691.68
2018,11,11,10,30,847.0,101.0,3.1,14.4,542.0,895.01,705.72
2018,11,11,10,45,786.0,115.5,2.95,15.0,534.5,880.27,691.52
2018,11,11,11,0,725.0,130.0,2.8,15.6,527.0,854.75,670.22
2018,11,11,11,15,763.0,125.0,2.75,15.95,549.5,893.53,696.17
2018,11,11,11,30,801.0,120.0,2.7,16.3,572.0,929.65,719.41
2018,11,11,11,45,742.5,130.5,2.65,16.7,550.5,890.34,690.0
2018,11,11,12,0,684.0,141.0,2.6,17.1,529.0,847.22,658.66
2018,11,11,12,15,634.5,153.0,2.6,17.25,510.0,811.08,633.21
2018,11,11,12,30,585.0,165.0,2.6,17.4,491.0,765.06,600.49
2018,11,11,12,45,632.0,151.5,2.6,17.6,496.0,792.59,620.67
2018,11,11,13,0,679.0,138.0,2.6,17.8,501.0,808.63,632.03
2018,11,11,13,15,787.0,113.5,2.55,17.85,518.5,860.5,668.97
2018,11,11,13,30,895.0,89.0,2.5,17.9,536.0,898.98,695.89
2018,11,11,13,45,883.0,86.5,2.45,17.95,507.0,860.22,668.96
2018,11,11,14,0,871.0,84.0,2.4,18.0,478.0,818.89,640.77
2018,11,11,14,15,851.5,81.5,2.25,17.8,442.5,769.49,606.34
2018,11,11,14,30,832.0,79.0,2.1,17.6,407.0,718.56,570.4
2018,11,11,14,45,805.0,74.5,1.95,17.45,366.0,659.03,527.24
2018,11,11,15,0,778.0,70.0,1.8,17.3,325.0,599.31,481.25
2018,11,11,15,15,736.5,65.5,1.8,17.3,280.5,531.17,427.84
2018,11,11,15,30,695.0,61.0,1.8,17.3,236.0,469.09,377.06
2018,11,11,15,45,632.0,54.5,1.4,15.4,190.0,392.9,314.47
2018,11,11,16,0,569.0,48.0,1.0,13.5,144.0,322.03,253.75
2018,11,11,16,15,463.0,39.0,1.05,12.9,101.0,238.13,181.03
2018,11,11,16,30,357.0,30.0,1.1,12.3,58.0,163.53,105.19
2018,11,11,16,45,203.5,18.0,1.15,11.7,31.5,69.81,0.0
2018,11,11,17,0,50.0,6.0,1.2,11.1,5.0,0.0,0.0
2018,11,11,17,15,25.0,3.0,1.25,10.8,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,3.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,6,45,87.5,8.5,1.6,2.0,12.0,0.0,0.0
2018,11,12,7,0,175.0,17.0,1.6,2.2,24.0,62.22,0.0
2018,11,12,7,15,313.0,29.0,1.65,3.4,61.0,150.97,102.99
2018,11,12,7,30,451.0,41.0,1.7,4.6,98.0,237.62,188.36
2018,11,12,7,45,517.5,49.0,1.75,5.85,139.5,302.98,248.63
2018,11,12,8,0,584.0,57.0,1.8,7.1,181.0,374.59,311.89
2018,11,12,8,15,634.5,64.5,1.95,8.0,226.0,442.74,370.73
2018,11,12,8,30,685.0,72.0,2.1,8.9,271.0,514.55,430.3
2018,11,12,8,45,731.5,75.0,2.2,9.85,315.5,581.61,483.8
2018,11,12,9,0,778.0,78.0,2.3,10.8,360.0,646.6,533.94
2018,11,12,9,15,788.5,84.5,2.25,11.45,395.0,695.06,568.0
2018,11,12,9,30,799.0,91.0,2.2,12.1,430.0,746.57,603.21
2018,11,12,9,45,799.0,99.0,2.15,12.75,458.5,785.14,628.02
2018,11,12,10,0,799.0,107.0,2.1,13.4,487.0,820.83,650.36
2018,11,12,10,15,812.5,109.0,2.1,13.95,512.0,857.9,674.01
2018,11,12,10,30,826.0,111.0,2.1,14.5,537.0,892.49,695.61
2018,11,12,10,45,835.0,112.5,2.05,15.0,555.0,913.51,707.2
2018,11,12,11,0,844.0,114.0,2.0,15.5,573.0,937.56,720.97
2018,11,12,11,15,850.0,114.0,2.0,16.05,583.0,953.84,729.81
2018,11,12,11,30,856.0,114.0,2.0,16.6,593.0,966.62,736.43
2018,11,12,11,45,858.5,113.0,1.95,17.1,595.0,971.36,737.32
2018,11,12,12,0,861.0,112.0,1.9,17.6,597.0,972.43,735.97
2018,11,12,12,15,846.5,116.0,1.8,17.95,588.5,959.5,725.24
2018,11,12,12,30,832.0,120.0,1.7,18.3,580.0,949.93,717.08
2018,11,12,12,45,809.5,124.0,1.65,18.6,562.5,923.3,698.4
2018,11,12,13,0,787.0,128.0,1.6,18.9,545.0,893.76,678.04
2018,11,12,13,15,778.0,124.5,1.55,19.0,523.5,864.79,658.64
2018,11,12,13,30,769.0,121.0,1.5,19.1,502.0,833.09,637.36
2018,11,12,13,45,755.5,117.5,1.4,19.15,474.5,795.11,611.24
2018,11,12,14,0,742.0,114.0,1.3,19.2,447.0,755.05,583.58
2018,11,12,14,15,720.5,109.0,1.15,18.85,412.5,705.36,549.17
2018,11,12,14,30,699.0,104.0,1.0,18.5,378.0,654.72,513.25
2018,11,12,14,45,668.5,98.0,0.85,18.2,338.5,596.21,469.91
2018,11,12,15,0,638.0,92.0,0.7,17.9,299.0,538.19,425.88
2018,11,12,15,15,592.5,85.0,0.7,17.9,256.5,471.09,374.45
2018,11,12,15,30,547.0,78.0,0.7,17.9,214.0,406.67,323.26
2018,11,12,15,45,481.5,67.5,0.85,16.25,170.0,332.25,264.71
2018,11,12,16,0,416.0,57.0,1.0,14.6,126.0,263.69,207.87
2018,11,12,16,15,319.0,44.0,1.0,14.1,87.0,188.56,142.88
2018,11,12,16,30,222.0,31.0,1.0,13.6,48.0,121.78,75.58
2018,11,12,16,45,123.0,17.5,1.05,13.05,26.0,48.22,0.0
2018,11,12,17,0,24.0,4.0,1.1,12.5,4.0,0.0,0.0
2018,11,12,17,15,12.0,2.0,1.1,12.15,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,9.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,13,6,45,7.0,5.5,1.2,4.65,5.5,0.0,0.0
2018,11,13,7,0,14.0,11.0,1.2,4.6,11.0,13.73,0.0
2018,11,13,7,15,7.0,25.5,1.15,5.05,25.5,26.4,13.79
2018,11,13,7,30,0.0,40.0,1.1,5.5,40.0,38.34,27.1
2018,11,13,7,45,6.0,57.5,1.1,5.9,58.5,58.31,45.09
2018,11,13,8,0,12.0,75.0,1.1,6.3,77.0,78.74,63.33
2018,11,13,8,15,25.0,92.5,1.45,7.0,99.0,110.49,91.17
2018,11,13,8,30,38.0,110.0,1.8,7.7,121.0,137.91,114.93
2018,11,13,8,45,37.0,125.0,2.15,8.45,137.0,154.53,128.85
2018,11,13,9,0,36.0,140.0,2.5,9.2,153.0,171.18,142.53
2018,11,13,9,15,39.5,151.5,2.45,9.9,167.0,186.81,155.16
2018,11,13,9,30,43.0,163.0,2.4,10.6,181.0,202.86,167.94
2018,11,13,9,45,82.5,179.5,2.35,11.3,217.5,254.19,210.75
2018,11,13,10,0,122.0,196.0,2.3,12.0,254.0,323.06,266.6
2018,11,13,10,15,97.0,203.0,2.3,12.55,250.5,297.04,243.82
2018,11,13,10,30,72.0,210.0,2.3,13.1,247.0,284.57,232.21
2018,11,13,10,45,57.5,211.0,2.25,13.7,241.0,273.12,221.74
2018,11,13,11,0,43.0,212.0,2.2,14.3,235.0,261.18,210.93
2018,11,13,11,15,49.5,223.5,2.15,14.45,250.5,281.13,226.8
2018,11,13,11,30,56.0,235.0,2.1,14.6,266.0,301.31,242.64
2018,11,13,11,45,120.5,242.0,2.1,14.7,309.0,388.65,313.17
2018,11,13,12,0,185.0,249.0,2.1,14.8,352.0,458.2,368.3
2018,11,13,12,15,118.0,236.0,1.95,14.75,301.5,378.48,304.11
2018,11,13,12,30,51.0,223.0,1.8,14.7,251.0,281.94,226.43
2018,11,13,12,45,45.5,215.5,1.65,14.6,240.0,267.74,215.43
2018,11,13,13,0,40.0,208.0,1.5,14.5,229.0,253.72,204.23
2018,11,13,13,15,72.0,205.5,1.35,14.35,241.5,279.08,225.86
2018,11,13,13,30,104.0,203.0,1.2,14.2,254.0,318.6,258.1
2018,11,13,13,45,142.5,197.0,1.0,14.05,263.0,341.22,276.75
2018,11,13,14,0,181.0,191.0,0.8,13.9,272.0,361.27,293.07
2018,11,13,14,15,249.5,166.0,0.75,13.5,268.0,391.51,318.67
2018,11,13,14,30,318.0,141.0,0.7,13.1,264.0,401.3,328.06
2018,11,13,14,45,291.0,129.0,0.65,12.7,233.0,355.59,291.95
2018,11,13,15,0,264.0,117.0,0.6,12.3,202.0,311.52,256.8
2018,11,13,15,15,321.5,97.5,0.6,12.3,186.5,321.71,264.96
2018,11,13,15,30,379.0,78.0,0.6,12.3,171.0,313.17,256.63
2018,11,13,15,45,335.5,66.0,0.75,11.45,136.0,257.6,209.97
2018,11,13,16,0,292.0,54.0,0.9,10.6,101.0,206.25,165.29
2018,11,13,16,15,226.5,40.5,0.95,10.25,70.0,149.4,114.49
2018,11,13,16,30,161.0,27.0,1.0,9.9,39.0,96.58,58.14
2018,11,13,16,45,88.0,14.5,1.0,9.55,20.5,36.31,0.0
2018,11,13,17,0,15.0,2.0,1.0,9.2,2.0,0.0,0.0
2018,11,13,17,15,7.5,1.0,1.05,8.95,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,11,14,6,45,26.5,5.5,1.3,0.55,6.5,0.0,0.0
2018,11,14,7,0,53.0,11.0,1.3,0.6,13.0,24.06,0.0
2018,11,14,7,15,129.0,28.5,1.3,1.4,41.5,88.81,55.7
2018,11,14,7,30,205.0,46.0,1.3,2.2,70.0,148.85,118.33
2018,11,14,7,45,267.0,63.0,1.3,2.95,108.5,207.0,171.61
2018,11,14,8,0,329.0,80.0,1.3,3.7,147.0,271.81,229.34
2018,11,14,8,15,370.0,93.5,1.5,4.45,185.5,327.35,278.32
2018,11,14,8,30,411.0,107.0,1.7,5.2,224.0,386.38,328.84
2018,11,14,8,45,453.5,118.5,1.85,5.95,265.0,447.13,379.23
2018,11,14,9,0,496.0,130.0,2.0,6.7,306.0,510.59,430.36
2018,11,14,9,15,550.0,132.0,2.0,7.55,346.0,573.63,479.33
2018,11,14,9,30,604.0,134.0,2.0,8.4,386.0,639.09,528.66
2018,11,14,9,45,658.5,129.5,2.0,9.2,422.5,705.13,576.76
2018,11,14,10,0,713.0,125.0,2.0,10.0,459.0,767.83,620.03
2018,11,14,10,15,699.5,129.0,2.1,10.95,470.5,781.9,627.36
2018,11,14,10,30,686.0,133.0,2.2,11.9,482.0,792.48,632.67
2018,11,14,10,45,708.0,133.0,2.35,12.8,503.5,827.08,655.92
2018,11,14,11,0,730.0,133.0,2.5,13.7,525.0,859.46,677.15
2018,11,14,11,15,758.5,131.0,2.55,14.3,544.5,893.02,699.05
2018,11,14,11,30,787.0,129.0,2.6,14.9,564.0,923.84,718.89
2018,11,14,11,45,791.5,128.0,2.65,15.5,566.5,930.2,721.68
2018,11,14,12,0,796.0,127.0,2.7,16.1,569.0,933.16,722.5
2018,11,14,12,15,776.0,132.5,2.65,16.45,559.5,917.49,710.37
2018,11,14,12,30,756.0,138.0,2.6,16.8,550.0,898.55,696.3
2018,11,14,12,45,726.0,143.0,2.55,17.15,531.0,866.8,673.41
2018,11,14,13,0,696.0,148.0,2.5,17.5,512.0,832.52,648.9
2018,11,14,13,15,687.0,144.0,2.45,17.5,491.5,804.89,629.96
2018,11,14,13,30,678.0,140.0,2.4,17.5,471.0,774.81,609.18
2018,11,14,13,45,664.5,134.5,2.3,17.55,444.0,737.11,582.39
2018,11,14,14,0,651.0,129.0,2.2,17.6,417.0,697.63,554.17
2018,11,14,14,15,628.5,123.5,1.95,17.2,384.0,649.73,518.87
2018,11,14,14,30,606.0,118.0,1.7,16.8,351.0,601.18,482.25
2018,11,14,14,45,574.0,110.0,1.4,16.45,312.5,543.28,437.41
2018,11,14,15,0,542.0,102.0,1.1,16.1,274.0,483.44,390.22
2018,11,14,15,15,495.0,92.0,1.1,16.1,232.5,417.67,338.24
2018,11,14,15,30,448.0,82.0,1.1,16.1,191.0,355.35,287.32
2018,11,14,15,45,389.0,70.0,1.05,14.55,151.0,288.74,232.66
2018,11,14,16,0,330.0,58.0,1.0,13.0,111.0,227.9,180.8
2018,11,14,16,15,244.5,43.0,0.95,12.65,75.0,159.77,121.08
2018,11,14,16,30,159.0,28.0,0.9,12.3,39.0,96.94,55.4
2018,11,14,16,45,84.0,15.0,0.9,11.95,20.5,35.73,0.0
2018,11,14,17,0,9.0,2.0,0.9,11.6,2.0,0.0,0.0
2018,11,14,17,15,4.5,1.0,0.8,11.55,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,11.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,10.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,5.5,1.35,1.65,6.0,0.0,0.0
2018,11,15,7,0,49.0,11.0,1.3,1.5,12.0,22.95,0.0
2018,11,15,7,15,128.0,27.5,1.4,2.2,40.0,86.47,50.75
2018,11,15,7,30,207.0,44.0,1.5,2.9,68.0,147.25,116.25
2018,11,15,7,45,276.5,59.5,1.55,3.6,106.5,206.9,171.0
2018,11,15,8,0,346.0,75.0,1.6,4.3,145.0,274.09,231.01
2018,11,15,8,15,300.0,90.5,1.8,4.9,161.0,285.7,243.15
2018,11,15,8,30,254.0,106.0,2.0,5.5,177.0,281.34,240.61
2018,11,15,8,45,276.5,120.5,2.15,6.15,208.5,324.42,277.46
2018,11,15,9,0,299.0,135.0,2.3,6.8,240.0,368.97,314.44
2018,11,15,9,15,359.0,141.5,2.3,7.5,280.5,431.9,365.97
2018,11,15,9,30,419.0,148.0,2.3,8.2,321.0,513.74,430.76
2018,11,15,9,45,452.5,153.5,2.3,8.9,353.0,562.45,467.63
2018,11,15,10,0,486.0,159.0,2.3,9.6,385.0,611.75,504.33
2018,11,15,10,15,518.5,161.0,2.35,10.25,413.0,656.24,537.04
2018,11,15,10,30,551.0,163.0,2.4,10.9,441.0,700.36,568.95
2018,11,15,10,45,633.5,153.0,2.45,11.6,482.5,781.11,627.09
2018,11,15,11,0,716.0,143.0,2.5,12.3,524.0,856.92,679.48
2018,11,15,11,15,729.0,142.0,2.45,12.8,536.0,877.24,691.09
2018,11,15,11,30,742.0,141.0,2.4,13.3,548.0,894.61,701.14
2018,11,15,11,45,747.5,139.5,2.4,13.75,550.5,901.26,704.32
2018,11,15,12,0,753.0,138.0,2.4,14.2,553.0,904.66,705.46
2018,11,15,12,15,722.0,147.0,2.35,14.4,541.5,882.64,689.15
2018,11,15,12,30,691.0,156.0,2.3,14.6,530.0,857.41,670.94
2018,11,15,12,45,643.5,165.0,2.25,14.75,507.0,814.12,640.09
2018,11,15,13,0,596.0,174.0,2.2,14.9,484.0,765.39,605.29
2018,11,15,13,15,589.5,169.5,2.15,15.0,466.0,741.64,588.43
2018,11,15,13,30,583.0,165.0,2.1,15.1,448.0,715.82,569.74
2018,11,15,13,45,570.0,158.5,2.05,15.15,422.0,680.36,543.93
2018,11,15,14,0,557.0,152.0,2.0,15.2,396.0,643.56,516.9
2018,11,15,14,15,536.0,143.5,1.75,14.85,364.0,597.25,481.88
2018,11,15,14,30,515.0,135.0,1.5,14.5,332.0,550.69,446.15
2018,11,15,14,45,486.5,125.5,1.25,14.15,296.0,497.94,404.91
2018,11,15,15,0,458.0,116.0,1.0,13.8,260.0,446.24,363.61
2018,11,15,15,15,414.0,103.5,1.0,13.8,220.0,383.37,313.27
2018,11,15,15,30,370.0,91.0,1.0,13.8,180.0,323.85,264.15
2018,11,15,15,45,315.0,76.0,1.0,12.25,141.0,259.88,211.27
2018,11,15,16,0,260.0,61.0,1.0,10.7,102.0,201.37,161.12
2018,11,15,16,15,190.0,43.5,1.05,10.3,68.0,140.16,106.87
2018,11,15,16,30,120.0,26.0,1.1,9.9,34.0,81.49,44.18
2018,11,15,16,45,63.0,13.5,1.1,9.55,17.5,28.86,0.0
2018,11,15,17,0,6.0,1.0,1.1,9.2,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.95,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,16,6,45,35.0,5.5,1.3,0.3,6.5,0.0,0.0
2018,11,16,7,0,70.0,11.0,1.3,0.4,13.0,28.43,0.0
2018,11,16,7,15,172.5,26.0,1.4,1.35,42.5,98.08,53.47
2018,11,16,7,30,275.0,41.0,1.5,2.3,72.0,169.24,133.25
2018,11,16,7,45,354.0,54.0,1.6,3.2,112.0,233.68,192.94
2018,11,16,8,0,433.0,67.0,1.7,4.1,152.0,306.67,258.2
2018,11,16,8,15,411.5,80.0,1.8,4.8,176.5,333.23,283.35
2018,11,16,8,30,390.0,93.0,1.9,5.5,201.0,356.84,304.53
2018,11,16,8,45,472.0,99.5,2.0,6.2,249.5,435.56,370.77
2018,11,16,9,0,554.0,106.0,2.1,6.9,298.0,524.76,443.07
2018,11,16,9,15,594.5,112.0,2.1,7.65,338.0,585.68,490.08
2018,11,16,9,30,635.0,118.0,2.1,8.4,378.0,647.74,536.7
2018,11,16,9,45,626.0,131.0,2.1,9.15,403.0,678.55,557.52
2018,11,16,10,0,617.0,144.0,2.1,9.9,428.0,706.34,575.79
2018,11,16,10,15,634.0,147.5,2.1,10.5,452.5,743.6,601.11
2018,11,16,10,30,651.0,151.0,2.1,11.1,477.0,779.09,624.68
2018,11,16,10,45,663.5,152.5,2.1,11.7,494.5,806.41,642.05
2018,11,16,11,0,676.0,154.0,2.1,12.3,512.0,831.29,657.64
2018,11,16,11,15,684.0,154.0,2.05,12.75,521.5,847.77,667.1
2018,11,16,11,30,692.0,154.0,2.0,13.2,531.0,861.36,674.62
2018,11,16,11,45,696.5,153.0,1.95,13.65,533.5,867.57,677.06
2018,11,16,12,0,701.0,152.0,1.9,14.1,536.0,870.7,677.53
2018,11,16,12,15,711.0,147.0,1.85,14.35,533.0,871.35,676.95
2018,11,16,12,30,721.0,142.0,1.8,14.6,530.0,868.71,674.25
2018,11,16,12,45,730.5,135.5,1.75,14.9,520.5,860.53,667.77
2018,11,16,13,0,740.0,129.0,1.7,15.2,511.0,848.95,659.13
2018,11,16,13,15,730.0,126.0,1.6,15.35,490.5,820.9,638.93
2018,11,16,13,30,720.0,123.0,1.5,15.5,470.0,790.34,617.16
2018,11,16,13,45,705.5,119.0,1.45,15.6,443.0,752.6,590.92
2018,11,16,14,0,691.0,115.0,1.4,15.7,416.0,713.02,563.23
2018,11,16,14,15,668.5,110.0,1.25,15.5,383.0,664.65,528.51
2018,11,16,14,30,646.0,105.0,1.1,15.3,350.0,615.55,491.93
2018,11,16,14,45,614.0,98.5,0.95,15.1,312.0,557.96,448.04
2018,11,16,15,0,582.0,92.0,0.8,14.9,274.0,501.12,403.71
2018,11,16,15,15,535.5,84.0,0.8,14.9,233.0,435.33,351.94
2018,11,16,15,30,489.0,76.0,0.8,14.9,192.0,372.46,300.73
2018,11,16,15,45,423.5,65.5,0.75,13.6,151.0,300.42,241.6
2018,11,16,16,0,358.0,55.0,0.7,12.3,110.0,236.86,187.33
2018,11,16,16,15,265.5,40.5,0.7,12.0,74.0,165.23,124.46
2018,11,16,16,30,173.0,26.0,0.7,11.7,38.0,98.24,50.14
2018,11,16,16,45,91.5,14.0,0.75,11.45,20.0,36.84,0.0
2018,11,16,17,0,10.0,2.0,0.8,11.2,2.0,0.0,0.0
2018,11,16,17,15,5.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,7.8,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,6.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,6.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,6.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,5.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,5.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,6,45,41.0,5.5,0.6,3.55,6.5,0.0,0.0
2018,11,17,7,0,82.0,11.0,0.6,3.5,13.0,31.49,0.0
2018,11,17,7,15,197.5,25.0,0.6,3.9,43.0,104.0,50.13
2018,11,17,7,30,313.0,39.0,0.6,4.3,73.0,180.23,139.47
2018,11,17,7,45,397.0,50.0,0.6,4.7,113.5,247.94,201.66
2018,11,17,8,0,481.0,61.0,0.6,5.1,154.0,324.22,268.68
2018,11,17,8,15,422.5,77.0,0.65,5.65,173.0,335.11,280.68
2018,11,17,8,30,364.0,93.0,0.7,6.2,192.0,341.15,287.18
2018,11,17,8,45,441.5,99.0,0.75,6.75,237.5,415.04,348.52
2018,11,17,9,0,519.0,105.0,0.8,7.3,283.0,494.85,412.07
2018,11,17,9,15,636.0,97.0,0.85,8.15,338.5,598.24,491.61
2018,11,17,9,30,753.0,89.0,0.9,9.0,394.0,702.93,567.3
2018,11,17,9,45,788.0,87.0,0.9,9.85,427.5,750.76,597.79
2018,11,17,10,0,823.0,85.0,0.9,10.7,461.0,802.78,631.19
2018,11,17,10,15,835.5,87.0,0.9,11.4,485.5,839.28,653.3
2018,11,17,10,30,848.0,89.0,0.9,12.1,510.0,873.22,673.53
2018,11,17,10,45,856.0,90.0,0.85,12.85,527.5,899.14,687.05
2018,11,17,11,0,864.0,91.0,0.8,13.6,545.0,921.91,698.38
2018,11,17,11,15,868.5,92.0,0.75,14.0,555.0,938.15,706.24
2018,11,17,11,30,873.0,93.0,0.7,14.4,565.0,950.89,711.91
2018,11,17,11,45,874.0,93.0,0.65,14.85,567.0,955.54,712.29
2018,11,17,12,0,875.0,93.0,0.6,15.3,569.0,956.53,710.57
2018,11,17,12,15,846.5,101.0,0.55,15.5,558.0,936.03,695.78
2018,11,17,12,30,818.0,109.0,0.5,15.7,547.0,911.91,679.13
2018,11,17,12,45,776.0,119.5,0.5,15.9,526.5,882.25,660.03
2018,11,17,13,0,734.0,130.0,0.5,16.1,506.0,843.89,635.19
2018,11,17,13,15,723.0,127.0,0.55,16.2,485.5,815.15,617.94
2018,11,17,13,30,712.0,124.0,0.6,16.3,465.0,783.97,598.68
2018,11,17,13,45,696.0,120.5,0.65,16.35,438.0,745.84,574.5
2018,11,17,14,0,680.0,117.0,0.7,16.4,411.0,705.97,548.74
2018,11,17,14,15,656.5,112.0,0.7,16.2,378.0,657.27,515.93
2018,11,17,14,30,633.0,107.0,0.7,16.0,345.0,607.93,481.02
2018,11,17,14,45,600.0,101.0,0.7,15.8,307.5,550.74,439.2
2018,11,17,15,0,567.0,95.0,0.7,15.6,270.0,494.36,396.67
2018,11,17,15,15,520.0,86.5,0.7,15.6,229.5,428.44,345.01
2018,11,17,15,30,473.0,78.0,0.7,15.6,189.0,364.29,293.04
2018,11,17,15,45,406.5,66.5,0.8,14.0,148.0,293.54,235.87
2018,11,17,16,0,340.0,55.0,0.9,12.4,107.0,229.33,181.56
2018,11,17,16,15,248.5,40.5,1.0,11.6,71.5,159.18,119.94
2018,11,17,16,30,157.0,26.0,1.1,10.8,36.0,92.86,44.08
2018,11,17,16,45,82.5,13.5,1.15,10.0,18.5,34.04,0.0
2018,11,17,17,0,8.0,1.0,1.2,9.2,1.0,0.0,0.0
2018,11,17,17,15,4.0,0.5,1.2,8.7,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,18,6,45,25.0,5.5,0.9,3.25,6.0,0.0,0.0
2018,11,18,7,0,50.0,11.0,0.9,3.3,12.0,23.05,0.0
2018,11,18,7,15,140.5,27.0,0.9,3.75,39.5,87.65,35.37
2018,11,18,7,30,231.0,43.0,0.9,4.2,67.0,155.36,119.89
2018,11,18,7,45,310.0,57.0,0.9,4.6,106.0,217.98,177.85
2018,11,18,8,0,389.0,71.0,0.9,5.0,145.0,289.34,241.09
2018,11,18,8,15,450.5,80.5,0.8,5.5,186.5,353.86,296.8
2018,11,18,8,30,512.0,90.0,0.7,6.0,228.0,423.81,354.69
2018,11,18,8,45,557.5,96.5,0.6,6.45,268.0,487.86,405.38
2018,11,18,9,0,603.0,103.0,0.5,6.9,308.0,552.85,454.58
2018,11,18,9,15,644.5,105.0,0.5,7.5,345.5,612.07,498.37
2018,11,18,9,30,686.0,107.0,0.5,8.1,383.0,672.1,541.05
2018,11,18,9,45,723.0,106.0,0.45,8.75,416.0,725.56,575.81
2018,11,18,10,0,760.0,105.0,0.4,9.4,449.0,778.56,609.23
2018,11,18,10,15,778.5,106.0,0.6,10.05,474.5,817.44,636.62
2018,11,18,10,30,797.0,107.0,0.8,10.7,500.0,854.24,662.63
2018,11,18,10,45,811.5,106.5,1.0,11.35,518.5,877.29,679.04
2018,11,18,11,0,826.0,106.0,1.2,12.0,537.0,903.7,697.81
2018,11,18,11,15,833.5,106.0,1.3,12.45,547.5,921.18,709.3
2018,11,18,11,30,841.0,106.0,1.4,12.9,558.0,935.32,718.7
2018,11,18,11,45,845.5,105.0,1.5,13.4,561.0,942.02,723.06
2018,11,18,12,0,850.0,104.0,1.6,13.9,564.0,945.16,725.21
2018,11,18,12,15,822.5,111.5,1.55,14.15,553.0,924.71,710.06
2018,11,18,12,30,795.0,119.0,1.5,14.4,542.0,908.07,697.94
2018,11,18,12,45,755.0,128.5,1.45,14.65,522.0,872.97,673.23
2018,11,18,13,0,715.0,138.0,1.4,14.9,502.0,835.17,646.87
2018,11,18,13,15,705.5,134.5,1.25,15.05,482.0,807.59,626.6
2018,11,18,13,30,696.0,131.0,1.1,15.2,462.0,777.53,604.48
2018,11,18,13,45,681.5,126.0,0.95,15.3,435.0,739.42,576.77
2018,11,18,14,0,667.0,121.0,0.8,15.4,408.0,699.53,547.76
2018,11,18,14,15,644.5,116.0,0.65,15.25,375.5,652.05,513.27
2018,11,18,14,30,622.0,111.0,0.5,15.1,343.0,603.84,477.18
2018,11,18,14,45,590.5,103.5,0.3,15.0,305.5,546.56,433.09
2018,11,18,15,0,559.0,96.0,0.1,14.9,268.0,490.02,389.02
2018,11,18,15,15,463.0,88.5,0.1,14.9,217.0,394.73,315.58
2018,11,18,15,30,367.0,81.0,0.1,14.9,166.0,310.91,248.94
2018,11,18,15,45,302.5,67.0,0.35,13.65,127.5,243.7,195.4
2018,11,18,16,0,238.0,53.0,0.6,12.4,89.0,182.94,144.48
2018,11,18,16,15,178.5,38.5,0.7,11.75,60.5,130.51,97.6
2018,11,18,16,30,119.0,24.0,0.8,11.1,32.0,77.82,33.03
2018,11,18,16,45,63.5,12.5,0.9,10.45,16.5,28.15,0.0
2018,11,18,17,0,8.0,1.0,1.0,9.8,1.0,0.0,0.0
2018,11,18,17,15,4.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
